Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,15.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,15.0,4.0,3.81,0.0
2016,1,22,7,45,0.0,15.5,7.05,15.0,15.5,14.38,2.51
2016,1,22,8,0,0.0,27.0,6.9,15.0,27.0,25.07,14.65
2016,1,22,8,15,0.0,42.0,6.95,15.0,42.0,40.23,27.98
2016,1,22,8,30,0.0,57.0,7.0,15.0,57.0,55.39,41.21
2016,1,22,8,45,0.0,72.5,7.1,15.0,72.5,70.85,54.61
2016,1,22,9,0,0.0,88.0,7.2,15.0,88.0,86.12,67.7
2016,1,22,9,15,0.0,103.0,7.25,15.0,103.0,100.7,80.06
2016,1,22,9,30,0.0,118.0,7.3,15.0,118.0,115.17,92.19
2016,1,22,9,45,2.0,131.0,7.4,15.0,132.0,128.61,103.38
2016,1,22,10,0,4.0,144.0,7.5,15.0,146.0,142.03,114.48
2016,1,22,10,15,9.0,157.5,7.5,15.0,162.0,157.77,127.5
2016,1,22,10,30,14.0,171.0,7.5,15.0,178.0,173.4,140.35
2016,1,22,10,45,7.0,150.0,7.5,15.0,153.5,146.86,117.95
2016,1,22,11,0,0.0,129.0,7.5,15.0,129.0,121.45,96.51
2016,1,22,11,15,18.0,173.0,7.55,15.0,182.5,174.51,140.76
2016,1,22,11,30,36.0,217.0,7.6,15.0,236.0,231.66,187.82
2016,1,22,11,45,22.5,204.0,7.65,15.0,216.0,204.91,165.45
2016,1,22,12,0,9.0,191.0,7.7,15.0,196.0,183.92,147.92
2016,1,22,12,15,4.5,154.0,7.45,15.0,156.5,146.01,116.54
2016,1,22,12,30,0.0,117.0,7.2,15.0,117.0,108.96,85.77
2016,1,22,12,45,11.0,162.5,7.0,15.0,168.5,155.85,124.7
2016,1,22,13,0,22.0,208.0,6.8,15.0,220.0,200.95,161.72
2016,1,22,13,15,15.0,194.5,6.55,15.0,203.0,184.34,148.06
2016,1,22,13,30,8.0,181.0,6.3,15.0,186.0,168.39,135.06
2016,1,22,13,45,4.0,141.5,6.05,15.0,144.0,131.23,104.48
2016,1,22,14,0,0.0,102.0,5.8,15.0,102.0,94.45,74.05
2016,1,22,14,15,68.5,146.0,5.7,15.0,176.0,146.33,115.02
2016,1,22,14,30,137.0,190.0,5.6,15.0,250.0,185.51,144.4
2016,1,22,14,45,68.5,158.5,5.5,15.0,188.5,145.67,114.18
2016,1,22,15,0,0.0,127.0,5.4,15.0,127.0,113.06,90.18
2016,1,22,15,15,0.0,113.5,5.4,15.0,113.5,100.69,79.92
2016,1,22,15,30,0.0,100.0,5.4,15.0,100.0,88.51,73.13
2016,1,22,15,45,0.0,85.0,5.45,15.0,85.0,75.8,61.85
2016,1,22,16,0,0.0,70.0,5.5,15.0,70.0,62.93,50.28
2016,1,22,16,15,0.0,54.5,5.5,15.0,54.5,49.51,38.09
2016,1,22,16,30,0.0,39.0,5.5,15.0,39.0,35.92,25.66
2016,1,22,16,45,0.0,25.5,5.55,15.0,25.5,23.68,14.17
2016,1,22,17,0,0.0,12.0,5.6,15.0,12.0,11.12,0.0
2016,1,22,17,15,0.0,6.0,5.55,15.0,6.0,5.72,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,7.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,14.0,12.0,6.8,13.0,12.0,17.14,0.0
2016,1,23,7,45,103.5,30.0,6.9,13.5,41.5,96.41,51.97
2016,1,23,8,0,193.0,48.0,7.0,14.0,71.0,173.49,135.04
2016,1,23,8,15,281.5,61.0,7.05,14.0,110.0,235.29,191.34
2016,1,23,8,30,370.0,74.0,7.1,14.0,149.0,301.56,249.92
2016,1,23,8,45,404.5,88.0,7.15,14.0,187.5,342.75,286.57
2016,1,23,9,0,439.0,102.0,7.2,14.0,226.0,383.99,322.26
2016,1,23,9,15,483.0,109.5,7.15,14.0,265.0,422.89,355.29
2016,1,23,9,30,527.0,117.0,7.1,14.0,304.0,461.47,387.31
2016,1,23,9,45,327.5,148.5,7.1,14.0,268.5,369.22,308.99
2016,1,23,10,0,128.0,180.0,7.1,14.0,233.0,273.11,226.18
2016,1,23,10,15,198.0,188.5,7.05,14.0,278.0,322.69,267.95
2016,1,23,10,30,268.0,197.0,7.0,14.0,323.0,379.8,315.0
2016,1,23,10,45,411.5,176.5,7.0,14.0,381.0,449.38,372.84
2016,1,23,11,0,555.0,156.0,7.0,14.0,439.0,508.9,421.62
2016,1,23,11,15,673.0,132.0,7.0,14.0,486.0,549.45,454.18
2016,1,23,11,30,791.0,108.0,7.0,14.0,533.0,580.51,478.65
2016,1,23,11,45,797.5,108.5,7.0,14.0,543.0,568.92,467.77
2016,1,23,12,0,804.0,109.0,7.0,14.0,553.0,554.49,454.53
2016,1,23,12,15,805.0,109.0,7.0,14.0,555.0,533.89,436.08
2016,1,23,12,30,806.0,109.0,7.0,14.0,557.0,510.81,415.32
2016,1,23,12,45,811.0,106.0,7.0,14.0,552.5,484.32,391.42
2016,1,23,13,0,816.0,103.0,7.0,14.0,548.0,455.35,364.98
2016,1,23,13,15,809.5,102.0,7.05,14.0,534.5,421.27,333.95
2016,1,23,13,30,803.0,101.0,7.1,14.0,521.0,385.69,301.11
2016,1,23,13,45,648.5,132.0,7.2,14.0,462.5,326.93,252.05
2016,1,23,14,0,494.0,163.0,7.3,14.0,404.0,279.07,213.28
2016,1,23,14,15,624.0,127.5,7.35,14.0,414.0,255.92,186.73
2016,1,23,14,30,754.0,92.0,7.4,14.0,424.0,219.18,147.75
2016,1,23,14,45,733.0,88.5,7.5,14.0,390.5,175.22,110.0
2016,1,23,15,0,712.0,85.0,7.6,14.0,357.0,132.32,76.93
2016,1,23,15,15,679.0,81.0,7.6,14.0,318.5,89.69,51.4
2016,1,23,15,30,646.0,77.0,7.6,14.0,280.0,53.55,42.34
2016,1,23,15,45,592.5,72.0,7.65,14.0,237.5,51.6,40.57
2016,1,23,16,0,539.0,67.0,7.7,14.0,195.0,49.72,38.76
2016,1,23,16,15,464.0,59.0,7.65,13.5,153.0,45.14,34.48
2016,1,23,16,30,389.0,51.0,7.6,13.0,111.0,40.51,29.95
2016,1,23,16,45,264.5,39.0,7.55,13.0,73.5,30.35,20.07
2016,1,23,17,0,140.0,27.0,7.5,13.0,36.0,21.38,5.65
2016,1,23,17,15,70.0,13.5,7.4,13.0,18.0,12.87,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,35.0,6.0,4.9,12.0,7.0,0.0,0.0
2016,1,24,7,30,70.0,12.0,4.8,12.0,14.0,40.09,0.0
2016,1,24,7,45,195.0,26.0,4.75,12.5,46.0,138.81,81.01
2016,1,24,8,0,320.0,40.0,4.7,13.0,78.0,222.78,175.26
2016,1,24,8,15,404.5,50.0,4.65,13.0,119.0,284.93,232.54
2016,1,24,8,30,489.0,60.0,4.6,13.0,160.0,350.33,290.25
2016,1,24,8,45,358.0,86.5,4.6,13.0,169.0,316.52,264.03
2016,1,24,9,0,227.0,113.0,4.6,13.0,178.0,268.65,224.31
2016,1,24,9,15,249.5,126.0,4.55,13.0,207.0,297.45,248.83
2016,1,24,9,30,272.0,139.0,4.5,13.0,236.0,326.06,272.52
2016,1,24,9,45,215.0,159.5,4.5,13.0,241.5,314.4,261.65
2016,1,24,10,0,158.0,180.0,4.5,13.0,247.0,291.91,241.86
2016,1,24,10,15,171.0,193.5,4.3,13.0,270.5,312.14,257.99
2016,1,24,10,30,184.0,207.0,4.1,13.0,294.0,331.64,273.19
2016,1,24,10,45,137.0,216.5,3.95,13.0,283.5,308.96,253.31
2016,1,24,11,0,90.0,226.0,3.8,13.0,273.0,279.51,228.15
2016,1,24,11,15,155.0,234.5,3.65,13.0,317.5,329.81,269.3
2016,1,24,11,30,220.0,243.0,3.5,13.0,362.0,371.19,302.36
2016,1,24,11,45,190.0,249.5,3.4,13.0,353.5,353.68,287.18
2016,1,24,12,0,160.0,256.0,3.3,13.0,345.0,336.5,272.57
2016,1,24,12,15,492.0,178.5,3.35,13.0,453.5,437.1,354.3
2016,1,24,12,30,824.0,101.0,3.4,13.0,562.0,514.9,414.07
2016,1,24,12,45,621.5,156.0,3.45,13.5,501.5,444.61,355.5
2016,1,24,13,0,419.0,211.0,3.5,14.0,441.0,380.83,303.37
2016,1,24,13,15,634.5,148.0,3.75,14.0,486.5,394.23,310.76
2016,1,24,13,30,850.0,85.0,4.0,14.0,532.0,390.89,301.97
2016,1,24,13,45,841.0,83.0,4.25,14.0,511.0,350.55,265.33
2016,1,24,14,0,832.0,81.0,4.5,14.0,490.0,309.18,227.31
2016,1,24,14,15,817.0,79.5,4.7,14.0,462.0,265.96,187.64
2016,1,24,14,30,802.0,78.0,4.9,14.0,434.0,222.64,148.36
2016,1,24,14,45,777.0,76.5,5.1,14.0,399.5,177.96,110.1
2016,1,24,15,0,752.0,75.0,5.3,14.0,365.0,134.62,76.74
2016,1,24,15,15,721.5,71.5,5.1,13.5,326.5,90.88,50.28
2016,1,24,15,30,691.0,68.0,4.9,13.0,288.0,46.3,36.02
2016,1,24,15,45,645.0,63.0,4.75,13.0,245.5,44.08,34.02
2016,1,24,16,0,599.0,58.0,4.6,13.0,203.0,41.85,31.93
2016,1,24,16,15,530.5,51.5,4.35,13.0,160.0,38.29,28.53
2016,1,24,16,30,462.0,45.0,4.1,13.0,117.0,34.71,24.94
2016,1,24,16,45,351.5,34.5,3.95,13.0,78.5,27.24,17.6
2016,1,24,17,0,241.0,24.0,3.8,13.0,40.0,19.48,6.01
2016,1,24,17,15,120.5,12.0,3.65,13.0,20.0,11.44,0.0
2016,1,24,17,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,75.0,6.0,0.7,12.0,8.0,0.0,0.0
2016,1,25,7,30,150.0,12.0,0.6,12.0,16.0,73.19,0.0
2016,1,25,7,45,290.0,22.5,0.55,12.5,50.5,179.22,109.29
2016,1,25,8,0,430.0,33.0,0.5,13.0,85.0,268.73,208.73
2016,1,25,8,15,510.0,40.5,0.5,13.0,127.5,328.47,262.29
2016,1,25,8,30,590.0,48.0,0.5,13.0,170.0,391.33,315.39
2016,1,25,8,45,639.0,52.5,0.5,13.0,212.5,432.31,349.74
2016,1,25,9,0,688.0,57.0,0.5,13.0,255.0,477.08,385.59
2016,1,25,9,15,721.5,61.0,0.55,13.0,295.5,511.55,412.71
2016,1,25,9,30,755.0,65.0,0.6,13.0,336.0,544.53,437.97
2016,1,25,9,45,759.5,72.5,0.65,13.5,369.0,561.9,449.92
2016,1,25,10,0,764.0,80.0,0.7,14.0,402.0,576.52,459.6
2016,1,25,10,15,781.5,82.0,0.75,14.0,432.5,590.38,469.52
2016,1,25,10,30,799.0,84.0,0.8,14.0,463.0,601.51,477.24
2016,1,25,10,45,809.0,86.0,0.85,14.5,487.0,605.11,478.4
2016,1,25,11,0,819.0,88.0,0.9,15.0,511.0,605.75,477.34
2016,1,25,11,15,827.0,89.5,0.95,15.0,527.5,601.65,473.59
2016,1,25,11,30,835.0,91.0,1.0,15.0,544.0,594.53,467.52
2016,1,25,11,45,837.5,92.0,1.1,15.0,553.5,580.71,456.74
2016,1,25,12,0,840.0,93.0,1.2,15.0,563.0,564.07,443.6
2016,1,25,12,15,841.0,93.0,1.2,15.0,564.5,542.87,426.06
2016,1,25,12,30,842.0,93.0,1.2,15.0,566.0,519.08,406.22
2016,1,25,12,45,843.5,91.0,1.2,15.0,561.0,491.08,382.78
2016,1,25,13,0,845.0,89.0,1.2,15.0,556.0,460.7,356.95
2016,1,25,13,15,839.0,88.0,1.2,15.0,542.5,425.95,327.17
2016,1,25,13,30,833.0,87.0,1.2,15.0,529.0,389.56,295.42
2016,1,25,13,45,765.0,98.0,1.25,15.0,491.0,342.27,255.83
2016,1,25,14,0,697.0,109.0,1.3,15.0,453.0,295.22,216.41
2016,1,25,14,15,612.0,123.0,1.3,15.0,413.5,253.46,181.97
2016,1,25,14,30,527.0,137.0,1.3,15.0,374.0,216.93,152.85
2016,1,25,14,45,609.0,108.0,1.35,15.0,361.0,177.89,116.13
2016,1,25,15,0,691.0,79.0,1.4,15.0,348.0,130.15,74.57
2016,1,25,15,15,691.5,73.0,1.4,15.0,319.0,88.6,47.93
2016,1,25,15,30,692.0,67.0,1.4,15.0,290.0,46.41,35.83
2016,1,25,15,45,647.5,62.5,1.4,15.0,248.0,43.5,33.27
2016,1,25,16,0,603.0,58.0,1.4,15.0,206.0,41.67,31.55
2016,1,25,16,15,536.5,51.0,1.45,14.5,163.0,37.68,27.87
2016,1,25,16,30,470.0,44.0,1.5,14.0,120.0,33.61,23.95
2016,1,25,16,45,359.0,34.5,1.55,14.0,81.0,27.06,17.5
2016,1,25,17,0,248.0,25.0,1.6,14.0,42.0,20.28,7.57
2016,1,25,17,15,124.0,12.5,1.65,14.0,21.0,11.91,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,26,7,15,70.5,6.5,2.4,12.0,8.5,0.0,0.0
2016,1,26,7,30,141.0,13.0,2.5,12.0,17.0,70.78,0.0
2016,1,26,7,45,281.5,24.5,2.6,12.0,52.5,179.29,114.27
2016,1,26,8,0,422.0,36.0,2.7,12.0,88.0,269.58,213.51
2016,1,26,8,15,503.5,43.5,2.75,12.0,131.0,330.32,269.64
2016,1,26,8,30,585.0,51.0,2.8,12.0,174.0,394.13,325.73
2016,1,26,8,45,638.0,56.5,2.85,12.5,218.0,441.85,366.5
2016,1,26,9,0,691.0,62.0,2.9,13.0,262.0,486.65,403.48
2016,1,26,9,15,725.5,65.5,2.9,13.0,303.5,521.42,431.83
2016,1,26,9,30,760.0,69.0,2.9,13.0,345.0,554.65,458.12
2016,1,26,9,45,629.5,101.5,2.95,13.0,345.5,519.62,428.76
2016,1,26,10,0,499.0,134.0,3.0,13.0,346.0,471.78,389.23
2016,1,26,10,15,621.0,112.5,2.95,13.0,396.0,528.3,434.67
2016,1,26,10,30,743.0,91.0,2.9,13.0,446.0,576.89,472.61
2016,1,26,10,45,798.0,88.5,2.85,13.5,487.0,603.86,491.36
2016,1,26,11,0,853.0,86.0,2.8,14.0,528.0,627.49,507.24
2016,1,26,11,15,776.5,105.5,2.65,14.0,518.0,590.85,476.61
2016,1,26,11,30,700.0,125.0,2.5,14.0,508.0,553.5,445.76
2016,1,26,11,45,599.5,161.5,2.45,14.5,493.5,517.18,414.75
2016,1,26,12,0,499.0,198.0,2.4,15.0,479.0,478.62,382.2
2016,1,26,12,15,524.5,189.5,2.25,15.0,486.0,468.69,373.33
2016,1,26,12,30,550.0,181.0,2.1,15.0,493.0,456.1,361.92
2016,1,26,12,45,581.5,168.5,2.0,15.0,495.0,439.84,347.5
2016,1,26,13,0,613.0,156.0,1.9,15.0,497.0,422.16,331.42
2016,1,26,13,15,627.5,147.0,1.85,15.0,489.0,395.17,307.78
2016,1,26,13,30,642.0,138.0,1.8,15.0,481.0,365.77,281.66
2016,1,26,13,45,693.5,117.5,1.8,15.5,474.5,336.04,253.48
2016,1,26,14,0,745.0,97.0,1.8,16.0,468.0,301.24,220.21
2016,1,26,14,15,779.0,89.0,1.75,16.0,458.0,270.84,190.37
2016,1,26,14,30,813.0,81.0,1.7,16.0,448.0,233.18,154.59
2016,1,26,14,45,789.5,79.0,1.7,16.0,413.0,187.51,115.9
2016,1,26,15,0,766.0,77.0,1.7,16.0,378.0,143.03,81.53
2016,1,26,15,15,736.5,73.5,1.7,15.5,339.0,98.35,53.73
2016,1,26,15,30,707.0,70.0,1.7,15.0,300.0,51.2,40.07
2016,1,26,15,45,659.5,65.5,1.75,15.0,257.0,45.75,35.26
2016,1,26,16,0,612.0,61.0,1.8,15.0,214.0,44.01,33.64
2016,1,26,16,15,545.5,54.0,1.85,14.5,170.0,40.11,30.04
2016,1,26,16,30,479.0,47.0,1.9,14.0,126.0,36.15,26.21
2016,1,26,16,45,367.5,37.0,2.0,14.0,86.0,29.23,19.45
2016,1,26,17,0,256.0,27.0,2.1,14.0,46.0,22.06,9.67
2016,1,26,17,15,128.0,13.5,2.2,14.0,23.0,12.87,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.5,3.85,12.0,8.5,0.0,0.0
2016,1,27,7,30,0.0,17.0,3.8,12.0,17.0,16.2,0.0
2016,1,27,7,45,171.0,29.0,3.8,12.5,50.0,136.0,88.48
2016,1,27,8,0,342.0,41.0,3.8,13.0,83.0,237.46,188.36
2016,1,27,8,15,418.0,51.0,3.6,13.0,124.5,296.68,242.43
2016,1,27,8,30,494.0,61.0,3.4,13.0,166.0,358.71,296.72
2016,1,27,8,45,545.0,68.0,3.25,13.0,208.0,405.48,337.09
2016,1,27,9,0,596.0,75.0,3.1,13.0,250.0,452.48,376.23
2016,1,27,9,15,656.0,71.5,2.85,13.0,289.5,492.28,408.49
2016,1,27,9,30,716.0,68.0,2.6,13.0,329.0,529.25,437.5
2016,1,27,9,45,589.5,105.0,2.4,13.5,335.0,500.87,411.62
2016,1,27,10,0,463.0,142.0,2.2,14.0,341.0,459.84,376.1
2016,1,27,10,15,587.5,121.0,1.95,14.0,391.5,518.56,422.04
2016,1,27,10,30,712.0,100.0,1.7,14.0,442.0,571.65,461.62
2016,1,27,10,45,781.5,92.5,1.5,14.5,485.5,600.74,480.62
2016,1,27,11,0,851.0,85.0,1.3,15.0,529.0,628.28,497.77
2016,1,27,11,15,858.5,86.0,1.15,15.0,546.0,623.15,491.26
2016,1,27,11,30,866.0,87.0,1.0,15.0,563.0,614.94,482.61
2016,1,27,11,45,759.0,117.0,0.85,15.0,539.5,567.34,444.1
2016,1,27,12,0,652.0,147.0,0.7,15.0,516.0,519.24,405.61
2016,1,27,12,15,615.5,159.5,0.6,15.0,509.0,493.24,384.31
2016,1,27,12,30,579.0,172.0,0.5,15.0,502.0,464.5,360.68
2016,1,27,12,45,726.0,129.0,0.4,15.0,538.5,476.33,367.21
2016,1,27,13,0,873.0,86.0,0.3,15.0,575.0,476.65,363.39
2016,1,27,13,15,676.0,138.0,0.25,15.0,511.5,409.32,310.92
2016,1,27,13,30,479.0,190.0,0.2,15.0,448.0,351.63,267.06
2016,1,27,13,45,551.5,161.0,0.2,15.0,447.0,328.25,245.97
2016,1,27,14,0,624.0,132.0,0.2,15.0,446.0,299.09,218.76
2016,1,27,14,15,498.0,152.5,0.25,15.0,394.0,253.62,184.03
2016,1,27,14,30,372.0,173.0,0.3,15.0,342.0,221.07,160.94
2016,1,27,14,45,303.0,168.0,0.35,15.0,299.5,184.97,134.17
2016,1,27,15,0,234.0,163.0,0.4,15.0,257.0,154.83,113.4
2016,1,27,15,15,223.5,148.5,0.45,15.0,230.5,127.76,94.22
2016,1,27,15,30,213.0,134.0,0.5,15.0,204.0,101.68,84.25
2016,1,27,15,45,203.0,116.0,0.55,15.0,175.5,87.33,71.84
2016,1,27,16,0,193.0,98.0,0.6,15.0,147.0,75.06,61.0
2016,1,27,16,15,173.0,80.0,0.65,15.0,117.5,62.36,49.57
2016,1,27,16,30,153.0,62.0,0.7,15.0,88.0,49.22,37.56
2016,1,27,16,45,115.5,44.5,0.8,15.0,60.5,35.99,25.25
2016,1,27,17,0,78.0,27.0,0.9,15.0,33.0,22.33,10.58
2016,1,27,17,15,39.0,13.5,1.05,14.5,16.5,12.87,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,71.0,7.0,2.15,13.0,9.5,6.67,0.0
2016,1,28,7,30,142.0,14.0,2.0,13.0,19.0,72.87,0.0
2016,1,28,7,45,272.5,25.5,1.85,13.5,53.5,179.71,120.66
2016,1,28,8,0,403.0,37.0,1.7,14.0,88.0,264.02,208.05
2016,1,28,8,15,480.0,45.0,1.4,14.0,130.0,323.1,260.81
2016,1,28,8,30,557.0,53.0,1.1,14.0,172.0,385.08,312.95
2016,1,28,8,45,308.0,85.0,0.8,14.0,153.5,290.86,237.61
2016,1,28,9,0,59.0,117.0,0.5,14.0,135.0,160.61,129.78
2016,1,28,9,15,64.5,134.0,0.75,14.0,156.0,181.43,147.87
2016,1,28,9,30,70.0,151.0,1.0,14.0,177.0,202.06,164.83
2016,1,28,9,45,35.5,149.0,1.25,14.5,162.0,175.47,142.02
2016,1,28,10,0,1.0,147.0,1.5,15.0,147.0,142.88,114.18
2016,1,28,10,15,137.5,175.5,1.85,15.0,242.0,272.93,222.74
2016,1,28,10,30,274.0,204.0,2.2,15.0,337.0,395.86,321.57
2016,1,28,10,45,335.5,203.5,2.6,15.0,374.5,429.63,348.37
2016,1,28,11,0,397.0,203.0,3.0,15.0,412.0,461.81,374.12
2016,1,28,11,15,614.0,146.5,3.05,15.0,481.0,540.56,436.99
2016,1,28,11,30,831.0,90.0,3.1,15.0,550.0,600.37,483.72
2016,1,28,11,45,839.5,89.0,3.2,15.0,560.5,588.12,472.88
2016,1,28,12,0,848.0,88.0,3.3,15.0,571.0,572.88,459.92
2016,1,28,12,15,425.0,134.0,2.9,15.0,376.0,365.28,294.54
2016,1,28,12,30,2.0,180.0,2.5,15.0,181.0,168.56,133.73
2016,1,28,12,45,22.5,207.5,2.15,15.0,220.5,203.11,162.11
2016,1,28,13,0,43.0,235.0,1.8,15.0,260.0,235.72,187.87
2016,1,28,13,15,21.5,163.0,1.6,15.0,175.5,159.21,126.17
2016,1,28,13,30,0.0,91.0,1.4,15.0,91.0,84.75,65.44
2016,1,28,13,45,6.5,137.5,1.25,15.5,141.0,128.85,101.72
2016,1,28,14,0,13.0,184.0,1.1,16.0,191.0,170.41,135.06
2016,1,28,14,15,15.5,178.5,1.0,16.0,186.0,164.51,130.13
2016,1,28,14,30,18.0,173.0,0.9,16.0,181.0,158.22,125.03
2016,1,28,14,45,75.5,172.0,0.85,16.0,203.0,159.69,123.89
2016,1,28,15,0,133.0,171.0,0.8,16.0,225.0,154.24,117.18
2016,1,28,15,15,128.5,154.5,0.7,16.0,202.0,131.39,99.97
2016,1,28,15,30,124.0,138.0,0.6,16.0,179.0,109.03,84.99
2016,1,28,15,45,117.0,119.5,0.55,16.0,154.0,93.84,77.2
2016,1,28,16,0,110.0,101.0,0.5,16.0,129.0,80.56,65.54
2016,1,28,16,15,97.0,82.0,0.4,16.0,103.5,66.53,53.03
2016,1,28,16,30,84.0,63.0,0.3,16.0,78.0,52.1,39.97
2016,1,28,16,45,57.0,45.5,0.25,16.0,54.0,38.32,27.25
2016,1,28,17,0,30.0,28.0,0.2,16.0,30.0,24.18,12.55
2016,1,28,17,15,15.0,14.0,0.3,16.0,15.0,13.34,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,9.5,1.95,15.0,9.5,9.05,0.0
2016,1,29,7,30,0.0,19.0,2.0,15.0,19.0,18.11,0.0
2016,1,29,7,45,189.0,28.5,2.15,15.0,53.0,145.55,98.99
2016,1,29,8,0,378.0,38.0,2.3,15.0,87.0,254.22,200.73
2016,1,29,8,15,458.0,45.5,2.35,15.0,128.5,313.86,254.27
2016,1,29,8,30,538.0,53.0,2.4,15.0,170.0,376.57,308.45
2016,1,29,8,45,588.0,58.5,2.45,15.0,212.5,422.16,347.4
2016,1,29,9,0,638.0,64.0,2.5,15.0,255.0,468.0,385.29
2016,1,29,9,15,378.0,110.0,2.5,15.0,227.5,369.59,304.74
2016,1,29,9,30,118.0,156.0,2.5,15.0,200.0,246.38,201.66
2016,1,29,9,45,143.5,172.0,2.55,15.5,231.0,278.42,227.77
2016,1,29,10,0,169.0,188.0,2.6,16.0,262.0,310.21,252.73
2016,1,29,10,15,215.5,198.0,2.65,16.0,299.0,348.08,283.05
2016,1,29,10,30,262.0,208.0,2.7,16.0,336.0,393.56,318.81
2016,1,29,10,45,133.5,193.5,2.8,16.0,259.0,284.45,229.99
2016,1,29,11,0,5.0,179.0,2.9,16.0,182.0,173.49,138.07
2016,1,29,11,15,7.0,186.0,2.95,16.0,190.0,180.73,144.04
2016,1,29,11,30,9.0,193.0,3.0,16.0,198.0,187.85,149.69
2016,1,29,11,45,22.5,214.0,3.1,16.0,227.0,215.03,171.72
2016,1,29,12,0,36.0,235.0,3.2,16.0,256.0,244.91,195.67
2016,1,29,12,15,88.0,251.5,3.25,16.0,302.5,286.0,228.74
2016,1,29,12,30,140.0,268.0,3.3,16.0,349.0,326.16,260.4
2016,1,29,12,45,142.0,265.0,3.35,16.0,346.5,316.84,252.52
2016,1,29,13,0,144.0,262.0,3.4,16.0,344.0,307.03,244.33
2016,1,29,13,15,145.5,255.0,3.45,16.0,336.0,293.01,232.74
2016,1,29,13,30,147.0,248.0,3.5,16.0,328.0,278.63,220.74
2016,1,29,13,45,76.5,211.5,3.55,16.0,253.0,215.78,171.01
2016,1,29,14,0,6.0,175.0,3.6,16.0,178.0,160.7,127.83
2016,1,29,14,15,4.0,166.0,3.65,15.5,168.0,151.14,120.54
2016,1,29,14,30,2.0,157.0,3.7,15.0,158.0,141.75,113.31
2016,1,29,14,45,1.0,109.0,3.75,15.0,109.5,99.97,78.8
2016,1,29,15,0,0.0,61.0,3.8,15.0,61.0,56.73,42.63
2016,1,29,15,15,0.0,55.0,3.85,15.0,55.0,51.12,37.98
2016,1,29,15,30,0.0,49.0,3.9,15.0,49.0,45.53,33.27
2016,1,29,15,45,0.0,42.0,3.95,15.0,42.0,39.0,29.24
2016,1,29,16,0,0.0,35.0,4.0,15.0,35.0,32.48,23.39
2016,1,29,16,15,0.0,28.0,4.05,15.0,28.0,25.97,17.47
2016,1,29,16,30,0.0,21.0,4.1,15.0,21.0,19.47,11.52
2016,1,29,16,45,0.0,14.5,4.2,15.0,14.5,13.43,5.95
2016,1,29,17,0,0.0,8.0,4.3,15.0,8.0,7.4,0.07
2016,1,29,17,15,0.0,4.0,4.4,15.0,4.0,3.81,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,11.0,5.9,12.0,11.0,10.48,0.0
2016,1,30,7,30,0.0,22.0,5.9,12.0,22.0,20.97,0.0
2016,1,30,7,45,224.5,28.5,5.95,12.0,58.5,162.28,114.9
2016,1,30,8,0,449.0,35.0,6.0,12.0,95.0,286.68,231.56
2016,1,30,8,15,525.0,42.0,5.95,12.0,138.0,345.74,286.63
2016,1,30,8,30,601.0,49.0,5.9,12.0,181.0,407.67,342.1
2016,1,30,8,45,650.5,53.5,5.9,12.0,225.0,450.38,380.28
2016,1,30,9,0,700.0,58.0,5.9,12.0,269.0,496.66,420.0
2016,1,30,9,15,732.5,61.0,5.85,12.0,310.0,530.31,448.16
2016,1,30,9,30,765.0,64.0,5.8,12.0,351.0,562.43,474.29
2016,1,30,9,45,660.5,95.5,5.8,12.5,360.5,541.51,454.51
2016,1,30,10,0,556.0,127.0,5.8,13.0,370.0,507.46,424.21
2016,1,30,10,15,374.0,172.0,5.8,13.0,341.0,430.07,358.29
2016,1,30,10,30,192.0,217.0,5.8,13.0,312.0,351.25,290.41
2016,1,30,10,45,348.5,199.0,5.8,13.0,381.0,435.6,361.03
2016,1,30,11,0,505.0,181.0,5.8,13.0,450.0,517.85,428.03
2016,1,30,11,15,259.0,191.0,5.8,13.0,329.5,359.53,296.7
2016,1,30,11,30,13.0,201.0,5.8,13.0,209.0,198.06,160.27
2016,1,30,11,45,18.5,212.5,5.8,13.0,224.0,211.3,171.29
2016,1,30,12,0,24.0,224.0,5.8,13.0,239.0,224.09,181.71
2016,1,30,12,15,16.0,210.5,5.75,13.0,220.5,205.47,166.2
2016,1,30,12,30,8.0,197.0,5.7,13.0,202.0,187.52,151.32
2016,1,30,12,45,76.0,231.0,5.7,13.0,275.0,252.23,204.74
2016,1,30,13,0,144.0,265.0,5.7,13.0,348.0,310.35,251.52
2016,1,30,13,15,144.0,258.5,5.65,13.0,339.5,296.09,239.28
2016,1,30,13,30,144.0,252.0,5.6,13.0,331.0,281.55,226.86
2016,1,30,13,45,72.0,169.0,5.55,13.5,208.5,178.34,142.61
2016,1,30,14,0,0.0,86.0,5.5,14.0,86.0,80.11,62.1
2016,1,30,14,15,9.0,130.5,5.55,14.0,135.0,121.96,97.07
2016,1,30,14,30,18.0,175.0,5.6,14.0,184.0,160.28,128.75
2016,1,30,14,45,37.0,171.5,5.7,14.0,187.5,153.74,122.61
2016,1,30,15,0,56.0,168.0,5.8,14.0,191.0,148.38,117.52
2016,1,30,15,15,52.0,152.5,5.7,13.5,172.0,130.56,103.55
2016,1,30,15,30,48.0,137.0,5.6,13.0,153.0,113.19,90.45
2016,1,30,15,45,41.5,119.0,5.5,13.0,132.0,97.9,82.03
2016,1,30,16,0,35.0,101.0,5.4,13.0,111.0,84.14,69.71
2016,1,30,16,15,26.5,82.5,5.3,13.0,89.5,69.72,56.62
2016,1,30,16,30,18.0,64.0,5.2,13.0,68.0,54.97,43.06
2016,1,30,16,45,9.0,45.5,5.15,13.0,47.5,40.73,29.79
2016,1,30,17,0,0.0,27.0,5.1,13.0,27.0,24.74,14.04
2016,1,30,17,15,0.0,13.5,5.0,13.0,13.5,12.53,0.0
2016,1,30,17,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,3.75,11.0,6.5,6.2,0.0
2016,1,31,7,30,0.0,13.0,3.8,11.0,13.0,12.06,0.0
2016,1,31,7,45,24.0,30.5,3.9,11.0,34.0,46.92,30.17
2016,1,31,8,0,48.0,48.0,4.0,11.0,55.0,86.58,67.02
2016,1,31,8,15,63.0,67.5,4.3,11.0,80.0,117.5,94.86
2016,1,31,8,30,78.0,87.0,4.6,11.0,105.0,148.22,122.18
2016,1,31,8,45,90.0,106.0,4.9,11.0,131.0,176.52,147.04
2016,1,31,9,0,102.0,125.0,5.2,11.0,157.0,204.69,171.39
2016,1,31,9,15,110.5,142.0,5.5,11.0,181.0,228.03,191.26
2016,1,31,9,30,119.0,159.0,5.8,11.0,205.0,251.08,210.61
2016,1,31,9,45,105.5,174.5,6.15,11.5,218.0,257.99,215.43
2016,1,31,10,0,92.0,190.0,6.5,12.0,231.0,255.54,212.4
2016,1,31,10,15,67.0,196.5,6.85,12.0,227.5,243.76,201.73
2016,1,31,10,30,42.0,203.0,7.2,12.0,224.0,231.91,191.01
2016,1,31,10,45,461.0,143.0,7.6,12.0,389.5,458.14,385.26
2016,1,31,11,0,880.0,83.0,8.0,12.0,555.0,657.36,550.59
2016,1,31,11,15,889.0,84.0,8.3,12.0,573.5,650.58,543.92
2016,1,31,11,30,898.0,85.0,8.6,12.0,592.0,643.52,537.29
2016,1,31,11,45,598.5,170.0,8.9,12.0,511.0,536.69,446.34
2016,1,31,12,0,299.0,255.0,9.2,12.0,430.0,424.27,350.53
2016,1,31,12,15,606.5,170.0,9.4,12.0,525.0,508.03,421.13
2016,1,31,12,30,914.0,85.0,9.6,12.0,620.0,568.17,469.94
2016,1,31,12,45,910.5,85.5,9.85,12.0,614.0,538.7,443.24
2016,1,31,13,0,907.0,86.0,10.1,12.0,608.0,506.86,414.18
2016,1,31,13,15,901.5,85.5,10.3,12.0,594.0,471.02,381.19
2016,1,31,13,30,896.0,85.0,10.5,12.0,580.0,433.28,345.94
2016,1,31,13,45,877.0,87.0,10.7,12.0,556.5,388.63,304.53
2016,1,31,14,0,858.0,89.0,10.9,12.0,533.0,345.78,264.1
2016,1,31,14,15,843.5,87.0,11.0,11.5,504.5,300.4,221.64
2016,1,31,14,30,829.0,85.0,11.1,11.0,476.0,254.84,179.13
2016,1,31,14,45,622.0,115.0,11.25,11.0,396.5,199.1,137.23
2016,1,31,15,0,415.0,145.0,11.4,11.0,317.0,163.66,116.01
2016,1,31,15,15,385.0,138.0,11.45,11.0,285.5,131.57,92.88
2016,1,31,15,30,355.0,131.0,11.5,11.0,254.0,107.0,80.85
2016,1,31,15,45,465.0,103.5,11.55,11.0,242.0,74.05,61.33
2016,1,31,16,0,575.0,76.0,11.6,11.0,230.0,55.65,44.69
2016,1,31,16,15,507.0,68.0,11.7,11.0,185.5,51.37,40.65
2016,1,31,16,30,439.0,60.0,11.8,11.0,141.0,47.04,36.38
2016,1,31,16,45,323.5,49.0,12.0,11.0,99.0,37.77,27.51
2016,1,31,17,0,208.0,38.0,12.2,11.0,57.0,29.9,18.7
2016,1,31,17,15,104.0,19.0,12.3,11.0,28.5,15.04,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,11.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,11.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
