Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,59.61,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,147.01,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,237.24,176.66
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,328.65,269.2
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,389.44,326.83
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,452.25,384.03
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,499.16,425.46
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,545.7,464.97
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,579.47,493.39
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,611.42,519.46
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,630.7,534.38
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,647.0,546.49
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,660.04,555.9
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,666.45,559.89
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,670.22,561.53
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,670.78,560.49
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,665.22,554.4
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,656.43,545.62
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,640.0,530.6
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,620.72,513.15
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,598.1,492.83
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,572.73,469.99
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,542.71,442.3
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,509.37,411.58
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,432.16,347.11
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,365.85,292.55
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,366.0,287.05
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,349.67,265.03
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,304.15,222.51
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,258.32,179.91
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,210.43,136.54
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,162.42,95.82
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,114.84,61.98
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,69.23,39.94
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,46.68,36.51
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,44.58,34.59
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,41.06,31.29
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,34.25,24.93
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,29.14,19.94
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,23.9,14.05
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,11.68,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.38,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.62,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,12.51,4.16
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,20.4,11.55
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,29.7,19.83
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,39.01,28.07
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,48.8,36.65
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,58.6,45.13
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,67.75,52.96
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,76.88,60.69
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,117.7,95.37
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,158.87,129.83
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,254.72,210.98
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,351.06,290.22
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,442.47,364.91
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,531.78,435.57
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,538.72,440.15
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,543.1,443.03
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,576.3,469.22
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,599.01,486.51
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,578.27,468.75
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,554.84,448.76
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,528.5,426.2
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,499.16,400.62
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,464.59,369.95
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,428.15,337.06
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,387.85,300.46
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,345.85,261.62
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,301.37,220.27
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,256.49,178.64
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,209.29,135.7
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,161.96,95.29
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,114.68,61.28
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,69.21,38.46
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,43.94,34.06
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,41.74,32.07
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,39.04,29.52
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,33.24,24.08
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,28.1,19.1
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,22.8,13.38
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,11.13,0.0
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,49.38,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,126.67,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,213.0,161.05
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,294.28,238.95
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,354.32,293.36
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,416.94,348.03
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,343.13,287.45
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,242.72,202.34
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,267.91,223.64
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,292.76,243.93
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,382.52,318.3
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,474.88,392.42
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,561.67,462.06
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,640.76,524.16
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,646.12,526.74
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,648.45,527.37
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,613.72,498.44
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,575.96,467.33
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,429.44,348.91
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,280.8,226.36
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,343.55,277.92
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,398.98,321.73
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,332.97,268.11
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,274.24,220.66
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,299.89,240.99
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,318.76,254.72
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,248.05,198.28
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,190.44,153.11
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,214.35,169.68
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,228.89,176.88
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,171.29,133.49
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,130.31,104.83
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,128.02,96.98
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,111.89,82.98
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,90.77,75.63
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,82.06,67.89
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,69.91,56.91
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,57.36,45.38
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,44.0,32.96
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,30.2,19.68
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,15.53,0.0
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,48.52,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,125.78,4.68
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,213.69,162.75
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,297.89,241.7
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,358.03,295.77
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,420.75,350.0
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,465.87,387.5
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,510.89,423.36
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,545.99,450.9
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,577.26,474.7
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,602.66,492.6
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,625.75,508.27
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,640.23,517.96
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,651.86,525.37
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,656.08,527.13
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,657.22,526.54
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,652.41,521.18
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,644.47,513.43
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,630.94,501.41
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,614.41,487.03
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,591.79,467.34
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,567.71,446.25
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,539.24,421.09
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,507.38,393.08
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,471.48,362.63
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,433.81,330.21
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,392.7,294.57
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,350.79,257.69
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,300.26,214.95
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,249.72,172.6
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,206.87,136.74
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,167.05,105.19
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,129.91,81.99
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,101.11,69.73
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,76.79,62.62
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,70.77,57.37
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,61.44,49.1
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,51.75,40.32
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,40.45,29.84
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,28.71,18.57
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,14.44,0.42
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,51.74,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,133.81,24.68
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,222.63,171.99
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,308.87,252.35
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,370.97,308.25
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,435.61,364.21
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,483.69,404.26
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,531.79,442.69
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,564.53,468.56
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,599.14,495.01
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,626.02,513.88
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,650.52,530.41
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,664.63,538.8
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,675.79,544.64
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,679.52,543.59
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,680.07,539.94
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,674.68,532.25
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,663.76,520.22
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,651.49,505.64
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,633.91,486.93
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,610.88,469.66
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,585.11,450.05
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,554.86,426.66
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,522.36,400.97
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,485.68,372.86
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,447.23,341.89
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,405.9,307.41
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,363.29,270.48
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,317.3,229.72
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,271.02,188.3
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,214.8,142.96
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,170.8,109.94
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,128.15,74.19
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,82.78,45.46
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,48.9,38.04
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,46.46,35.9
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,39.65,29.82
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,36.99,27.31
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,32.03,22.52
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,26.93,17.22
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,13.05,1.09
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,62.97,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,159.39,49.07
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,242.87,188.93
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,324.08,264.39
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,383.3,317.83
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,444.86,371.18
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,486.77,406.31
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,532.28,442.74
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,566.66,469.67
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,599.35,494.44
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,622.9,510.67
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,643.96,524.55
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,657.49,532.67
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,668.09,538.28
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,668.6,535.55
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,669.83,533.14
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,664.73,527.49
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,656.47,519.48
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,643.08,507.62
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,626.6,493.37
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,604.48,476.08
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,579.58,456.3
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,550.79,432.26
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,519.43,405.68
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,457.71,356.28
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,404.79,313.74
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,385.88,294.8
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,362.06,269.66
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,307.02,223.04
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,257.03,181.0
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,219.65,145.11
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,172.89,102.73
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,125.47,67.19
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,79.75,41.4
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,43.67,33.24
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,41.91,31.71
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,39.69,29.72
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,34.28,24.79
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,29.66,20.37
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,24.91,15.52
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,17.54,4.67
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,11.44,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,72.24,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,180.6,72.7
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,266.12,206.74
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,346.37,280.48
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,404.92,332.88
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,465.17,384.62
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,511.03,422.31
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,556.47,458.17
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,590.27,484.26
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,622.27,508.17
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,641.99,521.31
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,663.84,535.36
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,677.19,543.6
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,687.51,549.63
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,690.52,549.57
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,690.27,546.97
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,685.28,541.78
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,676.98,534.11
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,661.91,521.65
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,643.72,506.74
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,621.39,488.54
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,596.14,467.85
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,566.11,442.35
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,533.45,414.4
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,496.92,383.68
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,458.34,350.6
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,416.18,314.07
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,372.68,275.61
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,326.89,234.6
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,280.42,192.73
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,231.89,149.56
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,183.7,108.7
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,129.4,67.79
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,81.71,40.49
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,41.98,31.47
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,40.99,30.63
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,38.72,28.62
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,36.47,26.52
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,31.81,22.09
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,24.79,15.36
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,16.98,5.23
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,10.48,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,62.44,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,160.64,76.44
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,246.03,192.55
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,331.89,270.31
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,393.24,325.28
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,456.92,380.26
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,503.26,419.5
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,546.2,454.74
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,581.05,481.79
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,614.19,506.5
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,647.53,529.98
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,674.44,547.9
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,687.52,555.85
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,697.54,561.52
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,700.76,561.28
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,700.69,558.68
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,694.98,552.52
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,685.93,543.83
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,671.03,529.95
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,652.97,513.66
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,629.9,494.48
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,603.9,472.85
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,573.26,446.75
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,540.08,418.32
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,503.35,387.58
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,464.54,354.49
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,422.12,317.82
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,378.36,279.26
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,332.43,238.26
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,285.78,196.33
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,236.56,152.99
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,187.65,111.64
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,133.35,70.22
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,85.61,42.24
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,42.26,31.57
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,40.86,30.39
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,38.58,28.4
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,36.32,26.3
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,32.14,22.32
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,27.92,18.03
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,17.78,6.5
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,11.44,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,73.81,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,186.67,100.28
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,269.4,210.05
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,353.46,285.23
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,413.93,338.4
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,472.74,388.49
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,520.17,427.02
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,567.1,463.73
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,587.24,478.95
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,605.05,491.91
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,597.28,483.54
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,582.07,469.58
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,601.43,483.0
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,618.4,494.05
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,612.5,486.2
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,603.8,476.49
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,650.98,511.65
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,691.87,540.86
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,676.73,528.12
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,658.48,513.49
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,635.62,495.3
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,609.88,474.7
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,579.82,450.77
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,547.23,424.34
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,510.62,394.18
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,472.02,361.67
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,400.09,304.84
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,342.34,259.47
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,296.06,222.9
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,260.46,195.59
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,217.51,163.04
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,187.37,142.11
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,146.64,113.17
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,115.46,91.5
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,101.35,83.87
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,88.26,72.5
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,73.87,59.92
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,59.31,46.96
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,44.98,33.91
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,30.47,20.56
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,18.1,7.5
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.72,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,68.05,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,175.49,103.47
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,256.04,201.65
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,339.07,275.29
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,399.5,328.27
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,462.06,380.93
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,440.67,363.93
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,409.21,338.02
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,445.8,366.88
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,481.56,393.9
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,579.3,469.13
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,670.66,536.27
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,644.37,513.85
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,611.95,487.88
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,657.93,522.58
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,702.83,555.08
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,697.16,549.36
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,685.76,539.95
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,672.39,528.0
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,655.85,513.61
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,633.79,495.9
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,608.88,475.79
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,578.93,450.72
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,546.54,423.39
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,509.96,392.95
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,471.45,360.35
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,411.57,311.86
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,355.73,266.34
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,311.3,229.59
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,271.96,197.41
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,230.07,163.58
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,193.32,135.17
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,155.48,104.66
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,116.29,77.15
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,82.52,66.87
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,77.18,62.32
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,67.76,54.14
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,57.96,45.43
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,46.55,35.03
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,34.67,24.03
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,24.69,12.82
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,14.3,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,53.76,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,144.67,89.84
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,208.42,163.29
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,273.49,220.82
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,323.08,263.72
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,374.3,306.32
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,415.42,338.91
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,461.47,373.91
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,470.54,380.13
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,480.96,387.19
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,470.01,377.06
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,445.99,357.16
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,470.84,376.22
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,494.4,393.73
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,481.77,382.72
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,467.71,370.89
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,483.05,382.31
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,496.56,392.01
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,491.21,386.92
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,484.67,381.08
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,446.18,350.53
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,406.45,319.26
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,397.3,311.88
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,387.01,303.3
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,384.04,300.32
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,376.21,293.0
2016,2,11,13,45,214.0,255.5,1.4,16.0,382.5,310.97,242.51
