Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,14,0,93.0,254.0,1.4,16.0,307.0,256.54,201.21
2016,2,11,14,15,229.0,229.5,1.45,16.0,350.5,268.52,207.41
2016,2,11,14,30,365.0,205.0,1.5,16.0,394.0,266.82,200.55
2016,2,11,14,45,333.5,195.5,1.55,16.0,359.0,231.21,171.46
2016,2,11,15,0,302.0,186.0,1.6,16.0,324.0,198.23,145.32
2016,2,11,15,15,158.5,165.0,1.65,15.5,237.0,152.25,114.8
2016,2,11,15,30,15.0,144.0,1.7,15.0,150.0,126.64,100.6
2016,2,11,15,45,10.0,127.5,1.8,15.0,131.5,110.75,92.37
2016,2,11,16,0,5.0,111.0,1.9,15.0,113.0,96.79,80.27
2016,2,11,16,15,2.5,92.5,1.95,15.0,93.5,81.37,66.68
2016,2,11,16,30,0.0,74.0,2.0,15.0,74.0,65.76,52.69
2016,2,11,16,45,0.0,55.5,2.05,15.0,55.5,49.95,38.34
2016,2,11,17,0,0.0,37.0,2.1,15.0,37.0,33.92,23.67
2016,2,11,17,15,0.0,22.0,2.2,15.0,22.0,20.43,10.18
2016,2,11,17,30,0.0,7.0,2.3,15.0,7.0,6.67,0.0
2016,2,11,17,45,0.0,3.5,2.4,15.0,3.5,3.34,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,124.0,14.5,2.2,13.0,24.0,67.43,0.0
2016,2,12,7,30,248.0,29.0,2.2,13.0,48.0,176.74,117.43
2016,2,12,7,45,353.5,40.5,2.25,13.5,90.0,252.52,200.78
2016,2,12,8,0,459.0,52.0,2.3,14.0,132.0,333.04,271.5
2016,2,12,8,15,526.0,59.5,2.25,14.0,178.0,392.61,323.32
2016,2,12,8,30,593.0,67.0,2.2,14.0,224.0,454.13,374.84
2016,2,12,8,45,428.5,101.0,2.2,14.0,225.5,401.12,331.89
2016,2,12,9,0,264.0,135.0,2.2,14.0,227.0,332.06,274.7
2016,2,12,9,15,276.5,152.0,2.15,14.0,259.0,361.52,298.44
2016,2,12,9,30,289.0,169.0,2.1,14.0,291.0,390.14,320.56
2016,2,12,9,45,345.5,175.5,2.1,14.5,335.0,435.63,355.88
2016,2,12,10,0,402.0,182.0,2.1,15.0,379.0,491.08,397.8
2016,2,12,10,15,440.5,186.5,2.15,15.0,415.0,520.99,420.24
2016,2,12,10,30,479.0,191.0,2.2,15.0,451.0,549.33,441.39
2016,2,12,10,45,460.5,206.5,2.25,15.0,466.0,547.79,438.82
2016,2,12,11,0,442.0,222.0,2.3,15.0,481.0,544.25,434.95
2016,2,12,11,15,476.0,218.5,2.4,15.0,505.0,555.25,443.34
2016,2,12,11,30,510.0,215.0,2.5,15.0,529.0,563.79,449.66
2016,2,12,11,45,497.5,224.0,2.65,15.5,534.5,551.96,439.13
2016,2,12,12,0,485.0,233.0,2.8,16.0,540.0,538.6,427.5
2016,2,12,12,15,513.0,223.0,2.9,16.0,548.5,530.16,420.84
2016,2,12,12,30,541.0,213.0,3.0,16.0,557.0,518.94,411.74
2016,2,12,12,45,690.5,162.0,3.2,16.0,597.5,534.4,423.79
2016,2,12,13,0,840.0,111.0,3.4,16.0,638.0,538.21,425.6
2016,2,12,13,15,834.5,110.0,3.55,16.0,624.0,502.63,395.65
2016,2,12,13,30,829.0,109.0,3.7,16.0,610.0,465.35,363.77
2016,2,12,13,45,740.0,128.0,3.85,16.0,564.0,408.69,316.8
2016,2,12,14,0,651.0,147.0,4.0,16.0,518.0,359.33,275.49
2016,2,12,14,15,587.0,158.5,4.1,16.0,480.5,317.32,239.71
2016,2,12,14,30,523.0,170.0,4.2,16.0,443.0,278.45,206.9
2016,2,12,14,45,478.5,166.5,4.3,16.0,403.5,237.16,172.25
2016,2,12,15,0,434.0,163.0,4.4,16.0,364.0,199.52,141.67
2016,2,12,15,15,363.0,158.5,4.4,15.5,316.5,166.78,118.38
2016,2,12,15,30,292.0,154.0,4.4,15.0,269.0,136.03,99.17
2016,2,12,15,45,269.0,139.5,4.45,15.0,236.0,105.85,88.26
2016,2,12,16,0,246.0,125.0,4.5,15.0,203.0,93.39,77.4
2016,2,12,16,15,223.5,107.0,4.5,15.0,169.0,81.31,66.7
2016,2,12,16,30,201.0,89.0,4.5,15.0,135.0,68.8,55.42
2016,2,12,16,45,165.0,70.0,4.5,15.0,102.0,55.1,42.89
2016,2,12,17,0,129.0,51.0,4.5,15.0,69.0,40.92,29.76
2016,2,12,17,15,64.5,33.0,4.45,15.0,42.0,28.13,16.6
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,13.86,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,165.0,14.0,5.95,13.0,27.5,85.29,0.0
2016,2,13,7,30,330.0,28.0,5.9,13.0,55.0,217.44,151.74
2016,2,13,7,45,442.5,37.0,5.85,13.0,100.0,295.45,238.44
2016,2,13,8,0,555.0,46.0,5.8,13.0,145.0,380.02,314.85
2016,2,13,8,15,620.0,52.0,5.6,13.0,194.0,439.36,368.07
2016,2,13,8,30,685.0,58.0,5.4,13.0,243.0,496.85,417.84
2016,2,13,8,45,431.0,101.0,5.2,13.5,225.0,404.38,339.8
2016,2,13,9,0,177.0,144.0,5.0,14.0,207.0,278.14,231.75
2016,2,13,9,15,141.5,163.5,4.8,14.0,217.5,277.13,229.98
2016,2,13,9,30,106.0,183.0,4.6,14.0,228.0,274.16,226.11
2016,2,13,9,45,212.0,191.5,4.45,14.5,292.5,353.86,292.14
2016,2,13,10,0,318.0,200.0,4.3,15.0,357.0,444.74,364.84
2016,2,13,10,15,474.0,172.5,4.1,15.0,423.0,531.22,434.04
2016,2,13,10,30,630.0,145.0,3.9,15.0,489.0,612.19,497.33
2016,2,13,10,45,782.5,110.5,3.7,15.0,558.0,674.26,544.95
2016,2,13,11,0,935.0,76.0,3.5,15.0,627.0,730.99,586.51
2016,2,13,11,15,940.5,76.5,3.35,15.0,645.5,724.3,579.81
2016,2,13,11,30,946.0,77.0,3.2,15.0,664.0,714.26,570.8
2016,2,13,11,45,949.0,77.5,3.1,15.5,674.5,699.24,556.82
2016,2,13,12,0,952.0,78.0,3.0,16.0,685.0,680.99,540.37
2016,2,13,12,15,952.5,78.5,3.15,16.0,687.0,658.03,522.25
2016,2,13,12,30,953.0,79.0,3.3,16.0,689.0,632.08,501.47
2016,2,13,12,45,939.5,83.5,3.5,16.0,680.5,599.46,475.17
2016,2,13,13,0,926.0,88.0,3.7,16.0,672.0,564.8,446.69
2016,2,13,13,15,921.5,87.0,3.95,16.0,658.0,527.57,415.63
2016,2,13,13,30,917.0,86.0,4.2,16.0,644.0,488.3,382.09
2016,2,13,13,45,909.5,84.5,4.45,16.0,622.5,445.53,344.99
2016,2,13,14,0,902.0,83.0,4.7,16.0,601.0,401.33,305.68
2016,2,13,14,15,890.0,81.5,5.2,16.0,571.5,354.51,263.62
2016,2,13,14,30,878.0,80.0,5.7,16.0,542.0,307.08,220.3
2016,2,13,14,45,860.5,78.5,6.25,16.0,506.5,253.38,172.03
2016,2,13,15,0,843.0,77.0,6.8,16.0,471.0,204.45,128.81
2016,2,13,15,15,820.0,74.0,6.8,15.5,429.5,154.32,88.3
2016,2,13,15,30,797.0,71.0,6.8,15.0,388.0,105.75,55.78
2016,2,13,15,45,763.0,67.5,6.8,15.0,342.5,58.4,36.92
2016,2,13,16,0,729.0,64.0,6.8,15.0,297.0,47.58,36.86
2016,2,13,16,15,679.5,59.0,6.7,14.5,249.0,45.17,34.76
2016,2,13,16,30,630.0,54.0,6.6,14.0,201.0,38.98,29.19
2016,2,13,16,45,548.5,47.0,6.55,14.0,153.5,35.04,25.41
2016,2,13,17,0,467.0,40.0,6.5,14.0,106.0,31.03,21.37
2016,2,13,17,15,327.5,28.5,6.5,14.0,66.0,22.6,12.6
2016,2,13,17,30,188.0,17.0,6.5,14.0,26.0,13.74,0.0
2016,2,13,17,45,94.0,8.5,6.5,14.0,13.0,8.1,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,162.0,14.0,6.15,13.0,28.0,84.58,0.0
2016,2,14,7,30,324.0,28.0,6.1,13.0,56.0,216.39,155.66
2016,2,14,7,45,429.5,36.5,6.1,13.5,99.5,289.96,234.53
2016,2,14,8,0,535.0,45.0,6.1,14.0,143.0,370.12,306.44
2016,2,14,8,15,597.0,51.0,6.1,14.0,190.0,427.37,357.93
2016,2,14,8,30,659.0,57.0,6.1,14.0,237.0,482.98,406.41
2016,2,14,8,45,698.5,61.5,6.1,14.5,283.0,527.7,443.5
2016,2,14,9,0,738.0,66.0,6.1,15.0,329.0,571.77,478.76
2016,2,14,9,15,765.5,69.0,6.05,15.0,371.5,605.04,505.16
2016,2,14,9,30,793.0,72.0,6.0,15.0,414.0,636.49,529.51
2016,2,14,9,45,803.0,77.5,6.0,15.0,450.5,656.66,544.21
2016,2,14,10,0,813.0,83.0,6.0,15.0,487.0,674.04,556.57
2016,2,14,10,15,713.5,117.0,5.9,15.0,488.5,645.74,531.54
2016,2,14,10,30,614.0,151.0,5.8,15.0,490.0,610.01,500.52
2016,2,14,10,45,737.5,120.5,5.7,15.5,545.5,658.93,538.59
2016,2,14,11,0,861.0,90.0,5.6,16.0,601.0,702.35,571.14
2016,2,14,11,15,867.5,90.5,5.55,16.0,619.0,693.41,563.04
2016,2,14,11,30,874.0,91.0,5.5,16.0,637.0,684.79,555.07
2016,2,14,11,45,770.0,130.5,5.5,16.0,617.5,643.72,520.46
2016,2,14,12,0,666.0,170.0,5.5,16.0,598.0,598.5,482.83
2016,2,14,12,15,605.5,192.5,5.45,16.0,582.5,563.83,453.9
2016,2,14,12,30,545.0,215.0,5.4,16.0,567.0,527.61,423.73
2016,2,14,12,45,575.5,202.0,5.35,16.0,570.5,512.04,410.54
2016,2,14,13,0,606.0,189.0,5.3,16.0,574.0,494.92,395.58
2016,2,14,13,15,744.5,137.0,5.25,16.0,600.5,488.89,389.0
2016,2,14,13,30,883.0,85.0,5.2,16.0,627.0,475.76,375.1
2016,2,14,13,45,875.0,84.5,5.2,16.5,606.5,434.98,338.12
2016,2,14,14,0,867.0,84.0,5.2,17.0,586.0,392.88,299.52
2016,2,14,14,15,856.5,82.5,5.25,16.5,558.0,347.98,259.21
2016,2,14,14,30,846.0,81.0,5.3,16.0,530.0,298.11,214.27
2016,2,14,14,45,826.5,80.5,5.4,16.0,495.0,250.54,171.05
2016,2,14,15,0,807.0,80.0,5.5,16.0,460.0,203.66,129.63
2016,2,14,15,15,717.0,88.0,5.65,16.0,404.0,151.77,90.24
2016,2,14,15,30,627.0,96.0,5.8,16.0,348.0,111.94,66.1
2016,2,14,15,45,654.0,83.0,5.95,16.0,319.0,66.41,42.97
2016,2,14,16,0,681.0,70.0,6.1,16.0,290.0,47.57,36.69
2016,2,14,16,15,631.5,64.5,6.2,15.5,243.5,45.24,34.69
2016,2,14,16,30,582.0,59.0,6.3,15.0,197.0,42.89,32.55
2016,2,14,16,45,492.5,52.0,6.4,15.0,150.0,39.16,28.95
2016,2,14,17,0,403.0,45.0,6.5,15.0,103.0,35.41,25.12
2016,2,14,17,15,201.5,35.5,6.45,15.0,64.5,27.74,16.97
2016,2,14,17,30,0.0,26.0,6.4,15.0,26.0,22.55,0.0
2016,2,14,17,45,0.0,13.0,6.35,15.0,13.0,12.39,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,214.5,13.0,3.15,15.0,32.5,123.29,0.0
2016,2,15,7,30,429.0,26.0,3.1,15.0,65.0,259.45,189.17
2016,2,15,7,45,529.5,33.0,3.1,15.5,111.5,334.15,266.97
2016,2,15,8,0,630.0,40.0,3.1,16.0,158.0,414.12,336.89
2016,2,15,8,15,687.0,45.0,3.0,16.0,207.0,470.98,386.19
2016,2,15,8,30,744.0,50.0,2.9,16.0,256.0,528.93,434.18
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.0,572.32,468.2
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,609.87,496.51
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,642.74,520.86
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,673.65,542.77
2016,2,15,9,45,887.0,63.0,2.85,17.0,479.5,696.44,558.55
2016,2,15,10,0,905.0,65.0,2.9,17.0,519.0,716.49,572.25
2016,2,15,10,15,917.5,66.5,2.95,17.0,552.0,729.1,580.47
2016,2,15,10,30,930.0,68.0,3.0,17.0,585.0,738.54,586.47
2016,2,15,10,45,938.0,69.5,3.1,17.5,611.0,741.48,586.97
2016,2,15,11,0,946.0,71.0,3.2,18.0,637.0,741.03,585.16
2016,2,15,11,15,951.5,71.5,3.25,18.0,655.5,734.33,579.8
2016,2,15,11,30,957.0,72.0,3.3,18.0,674.0,724.22,572.13
2016,2,15,11,45,958.5,73.0,3.35,18.0,684.5,708.62,559.82
2016,2,15,12,0,960.0,74.0,3.4,18.0,695.0,689.78,544.69
2016,2,15,12,15,960.5,74.5,3.45,18.0,697.0,666.63,526.13
2016,2,15,12,30,961.0,75.0,3.5,18.0,699.0,640.47,504.99
2016,2,15,12,45,957.0,75.5,3.55,18.5,692.5,608.87,478.44
2016,2,15,13,0,953.0,76.0,3.6,19.0,686.0,574.76,449.54
2016,2,15,13,15,948.5,75.5,3.65,19.0,672.0,537.11,418.19
2016,2,15,13,30,944.0,75.0,3.7,19.0,658.0,497.33,384.42
2016,2,15,13,45,934.5,75.0,3.75,19.0,636.0,454.03,347.09
2016,2,15,14,0,925.0,75.0,3.8,19.0,614.0,409.38,307.78
2016,2,15,14,15,914.5,73.5,3.75,18.5,584.5,361.95,265.91
2016,2,15,14,30,904.0,72.0,3.7,18.0,555.0,313.75,222.69
2016,2,15,14,45,886.0,71.0,3.7,18.0,519.0,263.7,177.74
2016,2,15,15,0,868.0,70.0,3.7,18.0,483.0,214.02,134.21
2016,2,15,15,15,846.5,67.5,3.65,18.0,441.5,157.84,88.54
2016,2,15,15,30,825.0,65.0,3.6,18.0,400.0,108.2,54.55
2016,2,15,15,45,792.0,62.5,3.55,18.0,354.0,59.9,33.68
2016,2,15,16,0,759.0,60.0,3.5,18.0,308.0,43.93,33.19
2016,2,15,16,15,713.0,55.5,3.4,17.5,260.0,41.81,31.4
2016,2,15,16,30,667.0,51.0,3.3,17.0,212.0,39.7,29.5
2016,2,15,16,45,594.5,44.5,3.2,17.0,163.5,35.69,25.73
2016,2,15,17,0,522.0,38.0,3.1,17.0,115.0,28.93,19.4
2016,2,15,17,15,392.5,28.0,3.0,16.5,73.5,21.86,12.31
2016,2,15,17,30,263.0,18.0,2.9,16.0,32.0,14.44,0.0
2016,2,15,17,45,131.5,9.0,2.8,16.0,16.0,8.58,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,204.0,14.0,2.0,15.0,33.5,124.17,0.0
2016,2,16,7,30,408.0,28.0,2.0,15.0,67.0,259.62,192.25
2016,2,16,7,45,504.0,36.0,2.0,15.5,113.0,331.44,264.32
2016,2,16,8,0,600.0,44.0,2.0,16.0,159.0,404.72,328.0
2016,2,16,8,15,658.0,49.5,1.85,16.0,208.0,462.35,376.79
2016,2,16,8,30,716.0,55.0,1.7,16.0,257.0,521.08,424.08
2016,2,16,8,45,752.0,59.0,1.6,16.0,304.0,564.65,457.87
2016,2,16,9,0,788.0,63.0,1.5,16.0,351.0,607.29,489.58
2016,2,16,9,15,814.0,66.0,1.45,16.0,395.0,640.67,513.58
2016,2,16,9,30,840.0,69.0,1.4,16.0,439.0,672.04,534.81
2016,2,16,9,45,865.5,68.5,1.35,16.5,479.0,691.8,546.16
2016,2,16,10,0,891.0,68.0,1.3,17.0,519.0,714.01,559.19
2016,2,16,10,15,903.5,70.0,1.3,17.0,552.0,727.14,567.13
2016,2,16,10,30,916.0,72.0,1.3,17.0,585.0,737.11,572.99
2016,2,16,10,45,923.5,73.5,1.3,17.5,610.5,739.69,572.68
2016,2,16,11,0,931.0,75.0,1.3,18.0,636.0,738.93,570.23
2016,2,16,11,15,936.5,75.5,1.3,18.0,654.5,732.3,564.91
2016,2,16,11,30,942.0,76.0,1.3,18.0,673.0,722.33,557.44
2016,2,16,11,45,944.5,77.0,1.35,18.5,683.5,707.54,545.54
2016,2,16,12,0,947.0,78.0,1.4,19.0,694.0,689.52,530.92
2016,2,16,12,15,947.5,78.0,1.35,19.0,696.0,666.07,512.4
2016,2,16,12,30,948.0,78.0,1.3,19.0,698.0,639.65,491.52
2016,2,16,12,45,948.0,77.0,1.3,19.5,692.5,609.11,466.81
2016,2,16,13,0,948.0,76.0,1.3,20.0,687.0,575.87,439.71
2016,2,16,13,15,943.5,75.5,1.25,20.0,673.0,538.32,409.38
2016,2,16,13,30,939.0,75.0,1.2,20.0,659.0,498.67,376.77
2016,2,16,13,45,932.0,74.0,1.15,20.5,637.5,455.6,340.15
2016,2,16,14,0,925.0,73.0,1.1,21.0,616.0,411.01,301.62
2016,2,16,14,15,915.0,71.5,1.05,21.0,587.0,363.69,260.84
2016,2,16,14,30,905.0,70.0,1.0,21.0,558.0,315.55,218.73
2016,2,16,14,45,892.0,67.5,0.95,21.0,522.5,265.26,174.85
2016,2,16,15,0,879.0,65.0,0.9,21.0,487.0,214.91,131.73
2016,2,16,15,15,859.0,63.0,0.9,20.5,446.0,164.21,91.51
2016,2,16,15,30,839.0,61.0,0.9,20.0,405.0,114.57,57.9
2016,2,16,15,45,811.5,58.0,0.9,20.0,359.5,59.36,31.01
2016,2,16,16,0,784.0,55.0,0.9,20.0,314.0,39.76,29.29
2016,2,16,16,15,741.0,51.0,0.95,19.5,266.0,37.9,27.74
2016,2,16,16,30,698.0,47.0,1.0,19.0,218.0,36.04,26.09
2016,2,16,16,45,630.0,41.0,1.05,19.0,169.5,32.34,22.65
2016,2,16,17,0,562.0,35.0,1.1,19.0,121.0,28.58,18.99
2016,2,16,17,15,440.0,26.5,1.15,18.5,78.0,22.22,12.66
2016,2,16,17,30,318.0,18.0,1.2,18.0,35.0,15.62,0.0
2016,2,16,17,45,159.0,9.0,1.3,17.5,17.5,8.58,0.0
2016,2,16,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,72.0,17.5,7.05,16.0,24.5,61.37,0.0
2016,2,17,7,30,144.0,35.0,7.2,16.0,49.0,139.7,103.71
2016,2,17,7,45,190.0,53.0,7.35,16.0,83.0,178.17,142.83
2016,2,17,8,0,236.0,71.0,7.5,16.0,117.0,229.47,188.83
2016,2,17,8,15,268.5,88.0,7.45,16.0,154.0,273.36,227.68
2016,2,17,8,30,301.0,105.0,7.4,16.0,191.0,318.13,266.32
2016,2,17,8,45,324.0,120.0,7.35,16.0,227.0,354.82,297.31
2016,2,17,9,0,347.0,135.0,7.3,16.0,263.0,391.39,327.5
2016,2,17,9,15,512.5,116.0,7.35,16.0,330.5,495.78,414.82
2016,2,17,9,30,678.0,97.0,7.4,16.0,398.0,599.11,499.42
2016,2,17,9,45,347.5,143.0,7.45,16.0,298.5,418.43,347.81
2016,2,17,10,0,17.0,189.0,7.5,16.0,199.0,195.91,157.89
2016,2,17,10,15,292.0,181.0,7.45,16.0,346.0,408.05,337.34
2016,2,17,10,30,567.0,173.0,7.4,16.0,493.0,603.46,496.4
2016,2,17,10,45,338.0,227.5,7.4,16.0,420.5,483.79,395.81
2016,2,17,11,0,109.0,282.0,7.4,16.0,348.0,357.76,289.42
2016,2,17,11,15,183.0,288.0,7.4,16.0,403.5,418.23,339.0
2016,2,17,11,30,257.0,294.0,7.4,16.0,459.0,474.96,384.61
2016,2,17,11,45,270.0,297.0,7.4,16.0,472.5,477.62,386.17
2016,2,17,12,0,283.0,300.0,7.4,16.0,486.0,478.8,386.63
2016,2,17,12,15,331.0,290.0,7.45,16.0,508.0,487.71,393.8
2016,2,17,12,30,379.0,280.0,7.5,16.0,530.0,493.48,398.19
2016,2,17,12,45,189.5,182.5,7.55,16.0,307.5,280.71,226.86
2016,2,17,13,0,0.0,85.0,7.6,16.0,85.0,79.24,60.25
2016,2,17,13,15,0.0,98.5,7.65,16.0,98.5,91.8,70.76
2016,2,17,13,30,0.0,112.0,7.7,16.0,112.0,104.16,81.03
2016,2,17,13,45,0.0,133.0,7.8,16.0,133.0,123.12,96.78
2016,2,17,14,0,0.0,154.0,7.9,16.0,154.0,141.6,112.14
2016,2,17,14,15,0.0,125.0,7.95,16.0,125.0,115.41,90.69
2016,2,17,14,30,0.0,96.0,8.0,16.0,96.0,89.24,69.14
2016,2,17,14,45,0.0,69.5,8.1,16.0,69.5,64.69,48.78
2016,2,17,15,0,0.0,43.0,8.2,16.0,43.0,39.96,28.11
2016,2,17,15,15,0.0,35.5,8.25,15.5,35.5,32.97,22.33
2016,2,17,15,30,0.0,28.0,8.3,15.0,28.0,25.99,16.51
2016,2,17,15,45,0.0,25.0,8.4,15.0,25.0,23.19,14.17
2016,2,17,16,0,0.0,22.0,8.5,15.0,22.0,20.4,12.6
2016,2,17,16,15,0.0,18.0,8.65,15.0,18.0,16.68,9.27
2016,2,17,16,30,0.0,14.0,8.8,15.0,14.0,12.97,5.92
2016,2,17,16,45,0.0,11.0,9.0,15.0,11.0,10.18,3.38
2016,2,17,17,0,0.0,8.0,9.2,15.0,8.0,7.4,0.81
2016,2,17,17,15,0.0,5.0,9.15,15.0,5.0,4.62,0.0
2016,2,17,17,30,0.0,2.0,9.1,15.0,2.0,1.85,0.0
2016,2,17,17,45,0.0,1.0,9.05,15.0,1.0,0.95,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.0,6.0,14.0,30.0,72.01,3.28
2016,2,18,7,30,153.0,44.0,6.0,14.0,60.0,149.46,113.43
2016,2,18,7,45,253.0,59.5,6.0,14.0,103.0,231.02,187.79
2016,2,18,8,0,353.0,75.0,6.0,14.0,146.0,311.36,258.7
2016,2,18,8,15,422.0,85.5,5.9,14.0,192.5,372.61,312.47
2016,2,18,8,30,491.0,96.0,5.8,14.0,239.0,436.72,367.15
2016,2,18,8,45,547.5,101.5,5.7,14.0,286.0,492.03,413.16
2016,2,18,9,0,604.0,107.0,5.6,14.0,333.0,546.17,457.07
2016,2,18,9,15,637.5,112.5,5.5,14.0,376.5,584.32,487.02
2016,2,18,9,30,671.0,118.0,5.4,14.0,420.0,621.02,515.2
2016,2,18,9,45,700.0,120.5,5.35,14.0,459.0,649.47,536.61
2016,2,18,10,0,729.0,123.0,5.3,14.0,498.0,675.75,556.04
2016,2,18,10,15,746.0,126.0,5.25,14.0,531.0,691.51,566.98
2016,2,18,10,30,763.0,129.0,5.2,14.0,564.0,704.5,575.73
2016,2,18,10,45,779.5,129.5,5.2,14.0,590.5,711.51,580.11
2016,2,18,11,0,796.0,130.0,5.2,14.0,617.0,715.5,582.16
2016,2,18,11,15,804.0,131.0,5.15,14.0,635.5,709.22,576.12
2016,2,18,11,30,812.0,132.0,5.1,14.0,654.0,702.0,569.3
2016,2,18,11,45,817.5,132.0,5.1,14.5,664.5,689.03,557.18
2016,2,18,12,0,823.0,132.0,5.1,15.0,675.0,673.09,542.74
2016,2,18,12,15,823.5,132.0,5.05,15.0,677.5,651.09,524.36
2016,2,18,12,30,824.0,132.0,5.0,15.0,680.0,626.48,503.74
2016,2,18,12,45,845.0,121.5,4.95,15.0,678.5,600.96,482.39
2016,2,18,13,0,866.0,111.0,4.9,15.0,677.0,571.9,457.76
2016,2,18,13,15,860.5,110.0,4.85,15.0,663.0,534.99,426.27
2016,2,18,13,30,855.0,109.0,4.8,15.0,649.0,496.29,392.74
2016,2,18,13,45,847.0,107.5,4.75,15.0,627.0,454.49,356.06
2016,2,18,14,0,839.0,106.0,4.7,15.0,605.0,411.5,317.66
2016,2,18,14,15,826.0,104.0,4.6,15.0,576.0,365.43,276.1
2016,2,18,14,30,813.0,102.0,4.5,15.0,547.0,319.07,233.8
2016,2,18,14,45,799.0,98.0,4.45,15.0,512.5,270.67,189.87
2016,2,18,15,0,785.0,94.0,4.4,15.0,478.0,222.57,146.97
2016,2,18,15,15,760.5,91.0,4.3,14.5,437.0,174.43,107.1
2016,2,18,15,30,736.0,88.0,4.2,14.0,396.0,123.03,69.5
2016,2,18,15,45,710.0,81.5,4.1,14.0,352.0,75.51,44.51
2016,2,18,16,0,684.0,75.0,4.0,14.0,308.0,50.62,39.72
2016,2,18,16,15,635.0,69.5,3.8,14.0,260.0,48.46,37.82
2016,2,18,16,30,586.0,64.0,3.6,14.0,212.0,46.29,35.8
2016,2,18,16,45,517.5,55.5,3.45,14.0,165.0,41.44,31.25
2016,2,18,17,0,449.0,47.0,3.3,14.0,118.0,36.43,26.37
2016,2,18,17,15,324.5,35.0,3.2,14.0,77.0,27.82,17.93
2016,2,18,17,30,200.0,23.0,3.1,14.0,36.0,18.78,3.12
2016,2,18,17,45,100.0,11.5,3.05,14.0,18.0,10.96,0.0
2016,2,18,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,161.5,17.5,5.45,13.0,35.0,115.15,28.98
2016,2,19,7,30,323.0,35.0,5.6,13.0,70.0,229.97,179.35
2016,2,19,7,45,417.5,45.0,5.75,13.5,115.0,302.5,248.04
2016,2,19,8,0,512.0,55.0,5.9,14.0,160.0,380.47,317.08
2016,2,19,8,15,572.5,61.5,6.0,14.0,207.5,438.44,368.41
2016,2,19,8,30,633.0,68.0,6.1,14.0,255.0,497.98,419.42
2016,2,19,8,45,671.0,73.5,6.2,14.0,301.5,542.73,456.9
2016,2,19,9,0,709.0,79.0,6.3,14.0,348.0,586.9,492.95
2016,2,19,9,15,482.0,134.0,6.3,14.0,326.5,500.3,418.91
2016,2,19,9,30,255.0,189.0,6.3,14.0,305.0,397.35,330.43
2016,2,19,9,45,528.5,141.0,6.35,14.5,407.0,548.0,456.27
2016,2,19,10,0,802.0,93.0,6.4,15.0,509.0,695.13,573.73
2016,2,19,10,15,705.5,127.0,6.35,15.0,510.0,666.6,548.52
2016,2,19,10,30,609.0,161.0,6.3,15.0,511.0,630.42,517.21
2016,2,19,10,45,721.0,134.0,6.3,15.0,566.0,677.61,555.11
2016,2,19,11,0,833.0,107.0,6.3,15.0,621.0,719.12,587.54
2016,2,19,11,15,839.0,108.5,6.2,15.0,639.0,713.95,582.27
2016,2,19,11,30,845.0,110.0,6.1,15.0,657.0,705.65,574.4
2016,2,19,11,45,624.5,192.0,6.0,15.0,600.0,623.47,505.47
2016,2,19,12,0,404.0,274.0,5.9,15.0,543.0,534.77,431.65
2016,2,19,12,15,301.5,296.0,5.75,15.0,497.0,477.6,384.56
2016,2,19,12,30,199.0,318.0,5.6,15.0,451.0,420.85,337.78
2016,2,19,12,45,128.0,304.0,5.45,15.0,389.5,357.53,286.57
2016,2,19,13,0,57.0,290.0,5.3,15.0,328.0,297.74,238.1
2016,2,19,13,15,147.0,292.0,5.1,15.0,386.5,340.01,272.1
2016,2,19,13,30,237.0,294.0,4.9,15.0,445.0,374.02,298.14
2016,2,19,13,45,275.5,277.0,4.75,15.0,447.0,360.86,286.31
2016,2,19,14,0,314.0,260.0,4.6,15.0,449.0,345.02,271.83
2016,2,19,14,15,230.5,256.0,4.35,14.5,391.0,298.06,234.54
2016,2,19,14,30,147.0,252.0,4.1,14.0,333.0,255.7,201.77
2016,2,19,14,45,112.0,232.0,3.9,14.0,292.0,220.55,173.81
2016,2,19,15,0,77.0,212.0,3.7,14.0,251.0,193.73,153.06
2016,2,19,15,15,42.0,180.5,3.65,14.0,202.0,158.21,125.54
2016,2,19,15,30,7.0,149.0,3.6,14.0,153.0,131.79,105.53
2016,2,19,15,45,3.5,133.5,3.55,14.0,135.5,117.05,93.67
2016,2,19,16,0,0.0,118.0,3.5,14.0,118.0,103.21,86.28
2016,2,19,16,15,0.0,99.5,3.6,14.0,99.5,87.78,72.72
2016,2,19,16,30,0.0,81.0,3.7,14.0,81.0,72.16,58.78
2016,2,19,16,45,0.0,63.0,3.85,14.0,63.0,56.74,44.81
2016,2,19,17,0,0.0,45.0,4.0,14.0,45.0,41.11,30.51
2016,2,19,17,15,0.0,29.0,4.1,13.5,29.0,26.92,17.32
2016,2,19,17,30,0.0,13.0,4.2,13.0,13.0,12.05,1.01
2016,2,19,17,45,0.0,6.5,4.35,13.0,6.5,6.2,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,60.0,20.5,3.9,11.0,27.0,62.44,21.64
2016,2,20,7,30,120.0,41.0,3.8,11.0,54.0,126.59,98.16
2016,2,20,7,45,159.0,60.5,3.75,11.5,87.5,173.66,141.77
2016,2,20,8,0,198.0,80.0,3.7,12.0,121.0,222.28,184.89
2016,2,20,8,15,221.5,99.0,3.5,12.0,156.0,262.38,220.01
2016,2,20,8,30,245.0,118.0,3.3,12.0,191.0,302.87,254.42
2016,2,20,8,45,268.5,133.0,3.1,12.0,225.5,338.45,283.91
2016,2,20,9,0,292.0,148.0,2.9,12.0,260.0,374.18,312.74
2016,2,20,9,15,365.5,153.5,2.65,12.0,310.0,432.92,360.2
2016,2,20,9,30,439.0,159.0,2.4,12.0,360.0,504.62,416.09
2016,2,20,9,45,417.0,180.0,2.2,12.5,384.0,513.94,419.92
2016,2,20,10,0,395.0,201.0,2.0,13.0,408.0,510.5,414.35
2016,2,20,10,15,466.5,194.0,1.75,13.0,453.5,563.44,453.84
2016,2,20,10,30,538.0,187.0,1.5,13.0,499.0,604.78,483.19
2016,2,20,10,45,606.5,172.5,1.3,13.5,538.5,638.1,505.17
2016,2,20,11,0,675.0,158.0,1.1,14.0,578.0,664.99,521.75
2016,2,20,11,15,635.5,178.0,1.05,14.0,582.5,646.99,506.13
2016,2,20,11,30,596.0,198.0,1.0,14.0,587.0,626.84,489.51
2016,2,20,11,45,656.5,180.0,1.0,14.0,614.5,636.02,496.39
2016,2,20,12,0,717.0,162.0,1.0,14.0,642.0,640.71,499.48
2016,2,20,12,15,810.0,132.5,1.2,14.0,676.5,649.72,507.77
2016,2,20,12,30,903.0,103.0,1.4,14.0,711.0,651.99,510.46
2016,2,20,12,45,904.0,101.5,1.6,14.0,705.5,622.32,488.23
2016,2,20,13,0,905.0,100.0,1.8,14.0,700.0,590.02,463.43
2016,2,20,13,15,901.0,99.0,2.05,14.0,686.5,553.14,434.42
2016,2,20,13,30,897.0,98.0,2.3,14.0,673.0,514.24,402.69
2016,2,20,13,45,892.5,96.0,2.55,14.0,652.0,472.37,367.47
2016,2,20,14,0,888.0,94.0,2.8,14.0,631.0,428.89,329.75
2016,2,20,14,15,877.5,92.0,2.9,14.0,602.0,378.19,285.1
2016,2,20,14,30,867.0,90.0,3.0,14.0,573.0,330.07,241.59
2016,2,20,14,45,842.0,83.0,3.2,14.0,527.5,273.71,191.61
2016,2,20,15,0,817.0,76.0,3.4,14.0,482.0,218.75,143.24
2016,2,20,15,15,811.0,76.0,3.5,14.0,451.0,173.96,104.5
2016,2,20,15,30,805.0,76.0,3.6,14.0,420.0,128.95,70.69
2016,2,20,15,45,776.5,72.0,3.75,14.0,374.0,79.81,44.17
2016,2,20,16,0,748.0,68.0,3.9,14.0,328.0,49.67,38.86
2016,2,20,16,15,703.0,63.0,3.9,13.5,279.0,47.39,36.94
2016,2,20,16,30,658.0,58.0,3.9,13.0,230.0,41.07,31.3
2016,2,20,16,45,584.5,51.5,3.9,13.0,180.0,37.7,28.1
2016,2,20,17,0,511.0,45.0,3.9,13.0,130.0,34.28,24.67
2016,2,20,17,15,393.0,34.5,3.85,13.0,86.0,27.03,17.56
2016,2,20,17,30,275.0,24.0,3.8,13.0,42.0,19.44,6.36
2016,2,20,17,45,137.5,12.0,3.8,13.0,21.0,11.44,0.0
2016,2,20,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.0,17.0,4.4,12.0,41.5,142.18,69.97
2016,2,21,7,30,426.0,34.0,4.4,12.0,83.0,284.0,225.75
2016,2,21,7,45,518.5,42.0,4.4,12.5,131.5,357.28,294.19
2016,2,21,8,0,611.0,50.0,4.4,13.0,180.0,435.72,362.89
2016,2,21,8,15,666.5,55.5,4.35,13.0,230.5,488.9,409.43
2016,2,21,8,30,722.0,61.0,4.3,13.0,281.0,547.66,458.42
2016,2,21,8,45,761.0,64.5,4.3,13.0,330.0,593.6,495.69
2016,2,21,9,0,800.0,68.0,4.3,13.0,379.0,638.67,531.12
2016,2,21,9,15,825.5,71.0,4.3,13.0,424.0,672.47,556.04
2016,2,21,9,30,851.0,74.0,4.3,13.0,469.0,704.18,578.98
2016,2,21,9,45,870.0,76.0,4.35,13.5,509.0,727.61,594.48
2016,2,21,10,0,889.0,78.0,4.4,14.0,549.0,743.44,604.14
2016,2,21,10,15,902.0,80.0,4.4,14.0,582.5,756.95,612.98
2016,2,21,10,30,915.0,82.0,4.4,14.0,616.0,767.29,619.51
2016,2,21,10,45,924.5,83.0,4.4,14.0,642.5,770.65,620.95
2016,2,21,11,0,934.0,84.0,4.4,14.0,669.0,770.63,620.05
2016,2,21,11,15,939.5,85.0,4.4,14.0,687.5,764.32,614.62
2016,2,21,11,30,945.0,86.0,4.4,14.0,706.0,754.62,606.83
2016,2,21,11,45,948.0,86.5,4.45,14.5,717.0,739.29,594.12
2016,2,21,12,0,951.0,87.0,4.5,15.0,728.0,720.69,578.11
2016,2,21,12,15,952.0,87.0,4.55,15.0,730.0,697.11,559.11
2016,2,21,12,30,953.0,87.0,4.6,15.0,732.0,670.5,537.49
2016,2,21,12,45,952.0,86.0,4.7,15.0,726.0,638.84,511.8
2016,2,21,13,0,951.0,85.0,4.8,15.0,720.0,604.52,483.48
2016,2,21,13,15,947.0,84.5,4.95,15.0,706.0,566.63,451.79
2016,2,21,13,30,943.0,84.0,5.1,15.0,692.0,526.58,417.53
2016,2,21,13,45,933.5,84.0,5.25,15.0,669.0,482.62,379.27
2016,2,21,14,0,924.0,84.0,5.4,15.0,646.0,437.31,338.93
2016,2,21,14,15,913.0,82.5,5.5,15.0,616.5,389.06,295.26
2016,2,21,14,30,902.0,81.0,5.6,15.0,587.0,340.08,250.24
2016,2,21,14,45,883.5,80.0,5.75,15.0,549.5,289.14,203.61
2016,2,21,15,0,865.0,79.0,5.9,15.0,512.0,233.5,153.76
2016,2,21,15,15,843.0,76.5,5.95,14.5,470.0,181.72,109.68
2016,2,21,15,30,821.0,74.0,6.0,14.0,428.0,131.39,71.78
2016,2,21,15,45,787.5,71.0,6.05,14.0,381.0,81.88,44.46
2016,2,21,16,0,754.0,68.0,6.1,14.0,334.0,49.49,38.69
2016,2,21,16,15,709.0,63.5,6.05,14.0,284.0,47.64,37.08
2016,2,21,16,30,664.0,59.0,6.0,14.0,234.0,41.72,31.73
2016,2,21,16,45,594.0,52.0,6.0,14.0,184.5,37.97,28.21
2016,2,21,17,0,524.0,45.0,6.0,14.0,135.0,34.11,24.43
2016,2,21,17,15,406.0,35.0,5.95,13.5,90.0,27.32,17.85
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,20.25,7.86
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,11.91,0.0
