Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,11.44,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,136.21,76.5
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,253.43,201.66
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,317.56,261.37
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,385.54,321.42
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,439.44,368.05
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,494.35,413.77
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,539.05,449.24
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,583.52,483.33
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,563.38,464.65
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,531.13,436.6
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,550.87,450.18
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,568.48,461.62
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,674.21,544.59
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,766.08,611.69
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,725.16,578.26
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,678.51,539.72
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,719.54,571.51
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,754.31,596.4
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,739.41,584.84
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,721.26,570.52
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,665.43,526.56
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,608.88,481.96
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,611.57,484.13
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,606.14,478.93
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,568.38,447.64
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,528.47,414.07
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,485.27,376.37
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,440.53,336.63
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,392.8,294.29
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,344.26,250.52
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,280.9,195.84
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,225.4,148.13
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,175.7,109.76
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,139.43,86.45
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,98.8,62.79
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,70.18,56.62
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,63.85,51.21
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,57.21,45.38
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,50.66,39.36
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,42.44,31.68
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,32.04,21.86
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,21.21,9.25
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,12.87,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,12.39,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,136.58,83.34
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,247.86,194.85
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,315.11,254.65
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,386.57,315.44
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,439.91,360.02
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,494.16,403.8
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,540.7,439.84
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,587.13,474.75
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,622.57,500.41
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,659.59,526.28
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,717.22,566.67
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,768.21,601.31
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,781.46,608.39
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,791.45,613.61
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,794.18,612.72
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,793.46,609.64
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,786.91,603.25
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,776.88,594.65
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,760.47,580.69
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,740.79,564.06
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,716.12,543.86
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,688.44,521.36
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,656.51,496.26
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,621.91,468.91
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,583.23,439.85
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,542.41,408.32
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,497.43,373.08
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,451.02,335.44
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,402.11,295.0
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,352.46,252.49
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,300.59,207.51
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,243.79,158.49
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,191.1,114.61
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,139.79,76.11
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,83.13,41.93
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,44.1,33.45
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,42.62,32.28
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,43.76,33.32
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,40.56,30.39
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,37.31,27.23
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,29.75,19.98
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,21.84,10.37
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,12.87,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,13.34,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,147.62,97.41
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,267.71,213.81
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,340.35,278.77
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,417.78,345.25
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,474.82,392.86
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,533.05,439.52
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,578.72,474.16
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,620.59,504.86
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,655.49,528.67
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,688.44,550.19
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,711.93,563.21
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,732.78,574.0
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,746.1,580.22
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,756.36,584.2
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,760.09,582.46
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,760.55,578.52
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,750.91,571.25
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,742.04,564.77
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,727.51,554.17
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,709.9,540.63
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,687.0,525.47
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,661.29,507.73
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,632.97,487.57
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,601.59,464.34
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,564.25,435.38
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,524.94,404.03
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,482.04,369.16
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,437.73,331.97
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,390.34,291.05
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,342.32,248.7
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,288.07,201.09
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,238.61,157.39
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,187.79,114.58
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,138.42,76.93
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,90.21,48.58
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,51.31,39.96
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,44.65,34.21
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,42.73,32.56
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,39.07,29.16
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,35.29,25.5
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,28.16,18.74
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,20.69,10.11
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,12.39,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,48.52,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,162.05,111.54
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,252.52,200.17
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,321.98,260.73
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,395.69,322.41
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,346.58,283.46
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,268.73,220.1
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,302.28,247.27
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,335.79,272.99
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,428.12,345.55
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,524.44,417.81
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,458.26,363.1
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,388.6,306.61
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,435.8,342.84
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,491.95,383.65
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,509.15,394.37
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,524.92,404.34
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,594.11,456.11
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,654.23,499.54
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,643.36,490.87
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,630.21,481.39
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,645.89,494.68
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,653.39,501.26
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,624.57,479.17
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,593.55,455.23
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,556.03,426.28
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,517.2,395.53
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,475.12,361.68
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,431.9,325.85
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,385.99,287.58
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,339.63,247.73
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,291.11,205.16
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,243.35,163.29
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,194.44,122.25
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,142.12,81.88
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,94.38,52.53
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,52.93,41.38
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,50.57,39.46
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,48.14,37.37
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,43.48,33.08
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,38.62,28.46
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,30.71,20.95
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,22.41,11.79
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,13.34,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,6.2,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,12.39,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,75.91,51.7
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,140.12,110.79
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,184.38,149.69
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,229.37,188.15
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,268.12,220.77
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,307.04,252.67
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,341.11,280.08
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,374.97,306.81
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,437.82,356.64
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,513.67,414.81
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,463.47,372.71
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,410.09,328.57
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,402.62,321.46
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,394.17,313.36
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,461.24,365.25
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,535.05,419.94
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,514.14,402.19
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,486.02,379.98
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,515.66,402.58
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,535.8,417.51
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,558.98,435.71
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,572.31,446.22
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,515.98,402.51
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,463.36,361.77
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,449.63,351.43
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,433.52,338.58
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,410.59,320.01
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,385.37,299.03
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,335.69,259.82
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,296.47,229.35
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,264.15,202.44
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,234.85,177.63
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,196.31,149.88
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,167.34,130.76
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,143.89,113.03
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,121.69,101.95
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,106.54,88.87
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,91.02,75.23
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,74.79,60.73
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,58.18,45.65
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,41.9,30.73
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,25.56,14.72
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,13.0,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,10.96,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,27.32,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,173.41,128.09
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,307.53,249.06
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,379.6,312.71
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,456.22,377.61
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,511.28,423.51
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,564.02,465.99
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,607.49,499.01
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,649.88,529.3
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,617.41,501.82
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,567.85,460.74
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,555.61,449.0
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,529.12,426.32
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,528.99,424.48
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,526.91,421.02
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,562.86,448.48
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,605.21,479.89
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,690.49,546.87
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,758.82,597.85
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,744.16,585.16
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,726.32,570.94
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,703.21,553.42
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,677.18,533.43
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,611.56,481.77
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,550.1,433.06
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,512.4,403.19
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,476.12,373.77
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,467.39,364.91
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,449.75,346.7
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,402.74,305.2
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,350.7,259.02
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,300.42,213.67
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,250.15,168.39
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,196.13,124.11
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,143.61,84.59
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,101.58,56.7
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,51.76,40.5
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,49.07,38.2
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,43.07,32.86
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,39.45,29.53
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,35.71,25.94
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,29.52,20.06
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,23.07,13.02
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,11.41,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,10.96,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,26.47,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,153.75,115.31
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,259.64,211.39
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,322.19,267.15
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,388.71,324.25
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,451.96,377.55
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,514.28,428.47
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,441.78,367.01
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,340.41,281.34
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,368.18,303.29
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,395.14,323.77
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,482.51,393.07
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,570.86,460.71
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,466.61,375.47
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,351.27,280.99
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,363.75,290.63
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,375.71,299.34
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,450.41,358.51
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,520.7,412.7
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,477.98,377.72
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,442.99,349.12
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,459.99,362.72
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,474.28,373.8
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,450.14,354.69
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,426.53,336.1
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,378.38,298.36
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,335.09,264.39
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,365.32,287.79
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,382.94,299.43
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,330.95,258.07
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,289.96,226.2
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,281.56,210.54
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,251.36,173.27
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,197.38,138.18
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,178.81,135.5
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,139.47,101.24
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,86.16,70.84
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,79.88,65.47
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,75.71,61.79
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,65.17,52.32
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,54.16,42.21
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,43.3,32.01
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,29.4,18.35
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,15.08,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,52.29,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,137.36,27.36
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,234.05,181.98
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,329.99,269.58
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,400.11,331.17
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,474.28,393.48
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,414.11,344.53
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,333.87,277.46
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,424.21,351.68
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,506.73,417.15
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,622.26,506.4
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,732.77,585.01
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,754.09,595.89
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,767.35,601.54
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,780.17,607.96
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,789.84,612.08
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,792.62,610.22
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,792.08,606.15
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,785.24,598.93
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,775.07,589.55
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,759.65,575.59
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,741.02,559.6
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,717.22,543.56
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,690.5,524.55
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,660.26,503.23
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,627.25,479.22
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,589.14,450.65
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,548.98,419.6
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,481.66,367.81
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,421.98,321.46
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,394.5,296.0
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,362.96,264.74
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,307.83,216.49
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,258.28,172.76
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,206.85,129.22
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,156.8,89.67
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,108.44,58.43
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,58.56,37.77
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,48.88,37.63
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,47.22,36.27
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,43.82,33.18
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,40.32,29.86
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,33.47,23.41
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,26.32,16.12
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,12.92,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,59.65,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,155.19,56.32
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,251.77,195.9
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,349.25,283.2
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,417.63,343.34
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,489.54,404.13
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,462.22,382.09
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,421.83,348.6
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,552.04,452.74
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,681.14,549.2
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,713.58,570.76
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,743.78,591.16
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,763.08,603.47
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,785.39,618.01
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,797.4,625.15
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,806.2,630.19
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,808.8,630.97
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,808.01,629.54
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,800.97,623.49
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,790.53,615.23
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,775.82,602.97
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,757.77,588.53
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,733.7,570.92
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,706.59,549.8
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,674.66,525.21
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,640.05,498.17
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,601.7,467.74
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,561.16,434.92
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,516.95,398.45
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,471.28,359.87
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,422.5,318.59
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,372.87,275.39
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,321.07,229.21
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,269.27,182.77
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,216.22,136.5
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,158.24,89.37
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,106.65,54.55
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,57.37,34.75
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,44.75,34.28
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,43.26,33.05
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,40.41,30.44
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,37.52,27.67
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,28.96,19.72
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,23.42,14.01
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,11.49,0.0
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,9.53,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,19.08,4.26
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,60.84,44.22
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,107.85,85.51
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,141.61,114.99
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,175.26,143.75
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,206.0,169.59
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,236.63,194.73
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,298.07,245.39
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,361.26,296.17
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,447.8,364.9
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,536.94,433.43
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,463.98,372.42
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,387.45,308.94
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,421.21,335.2
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,454.19,359.99
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,518.12,409.18
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,570.49,448.86
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,552.64,433.81
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,534.03,418.73
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,547.76,429.6
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,559.12,438.38
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,544.65,426.83
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,529.24,414.69
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,501.8,393.4
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,474.79,372.37
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,453.19,355.25
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,431.44,337.83
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,344.76,270.64
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,269.46,212.25
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,300.61,235.48
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,318.48,246.02
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,293.9,222.99
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,257.81,189.85
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,195.77,146.53
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,161.17,127.33
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,149.97,117.17
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,127.27,100.11
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,110.62,92.34
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,96.94,80.44
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,81.2,66.5
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,64.96,51.84
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,48.54,36.89
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,32.75,22.07
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,16.99,1.09
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
