Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,12.72,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,29.63,12.19
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,85.69,64.69
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,134.37,107.67
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,174.66,142.9
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,215.54,177.96
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,250.42,207.05
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,285.3,235.43
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,207.1,169.33
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,111.93,88.21
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,216.5,175.2
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,316.65,255.42
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,339.91,272.65
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,373.3,297.8
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,354.93,282.31
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,346.78,274.96
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,378.2,299.42
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,417.11,329.14
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,445.82,351.21
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,472.96,371.97
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,469.41,369.15
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,465.11,365.91
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,468.16,367.95
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,469.79,368.81
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,461.69,362.34
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,452.33,354.85
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,433.09,340.04
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,413.09,324.48
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,379.64,297.84
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,348.3,272.93
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,308.24,241.45
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,275.85,216.18
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,236.07,185.32
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,200.04,157.64
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,195.26,151.17
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,187.78,142.26
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,123.65,94.58
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,75.79,58.43
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,65.93,52.99
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,55.8,44.19
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,45.07,34.61
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,34.35,24.92
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,24.58,15.97
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,14.83,6.95
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,7.4,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,6.2,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,12.05,2.31
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,24.6,14.6
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,37.17,25.69
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,53.26,39.65
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,69.21,53.35
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,85.0,66.72
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,100.68,79.78
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,111.98,89.02
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,123.3,98.18
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,100.96,79.35
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,80.11,61.8
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,106.73,83.59
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,133.5,105.16
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,138.52,108.99
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,143.55,112.86
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,119.63,93.22
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,96.21,73.99
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,123.21,96.14
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,150.14,118.11
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,213.5,169.31
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,275.87,218.84
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,242.2,191.81
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,209.38,165.58
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,134.35,105.16
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,59.66,43.99
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,58.72,43.29
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,57.78,42.55
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,54.03,39.5
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,50.29,36.44
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,81.57,62.5
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,111.95,87.69
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,122.28,96.35
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,132.14,104.68
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,83.28,64.45
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,31.59,21.17
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,19.49,10.97
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,7.42,0.69
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,6.02,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.63,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.7,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.78,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.85,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,10.96,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,21.96,9.77
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,59.15,43.26
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,92.67,72.81
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,125.7,101.76
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,158.88,130.52
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,188.98,156.1
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,219.05,181.2
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,140.19,113.91
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,64.2,48.58
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,130.79,104.28
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,199.93,161.09
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,166.46,132.97
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,134.45,106.13
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,112.18,87.62
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,90.52,69.62
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,147.43,116.36
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,204.59,162.73
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,255.05,203.59
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,311.17,248.57
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,268.79,214.22
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,233.96,185.92
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,180.4,142.59
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,127.8,99.7
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,102.14,78.75
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,76.49,57.71
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,75.08,56.59
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,73.67,55.48
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,61.97,45.88
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,50.29,36.25
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,54.01,39.41
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,57.73,42.59
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,51.65,37.62
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,45.58,32.63
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,40.44,28.41
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,35.31,24.17
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,27.39,17.55
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,19.48,10.9
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,16.69,9.2
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,13.9,6.73
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,11.11,4.24
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,8.33,1.72
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,6.01,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.7,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.85,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,45.01,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,125.68,87.18
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,216.97,174.98
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,308.03,255.78
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,375.17,315.15
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,446.18,376.03
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,507.16,426.95
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,566.95,475.58
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,612.21,511.46
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,656.51,545.9
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,691.37,571.88
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,724.38,595.57
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,750.09,612.43
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,773.34,627.3
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,787.29,635.61
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,798.29,641.74
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,800.88,641.89
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,803.53,642.23
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,797.17,636.55
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,787.65,628.73
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,772.76,617.32
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,754.87,603.37
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,731.33,585.13
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,705.1,564.6
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,676.83,542.69
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,645.21,517.62
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,606.83,486.35
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,566.64,452.93
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,522.11,415.34
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,476.79,376.17
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,414.09,323.67
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,360.66,278.35
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,296.0,227.29
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,259.81,202.45
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,228.13,175.78
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,196.97,150.13
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,165.94,125.72
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,128.11,98.66
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,114.71,96.51
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,102.64,85.96
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,87.63,72.6
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,72.17,58.58
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,55.25,43.04
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,39.12,27.95
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,20.49,8.02
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,4.29,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,8.33,0.72
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,15.75,7.57
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,23.18,14.18
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,31.55,21.55
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,39.94,28.86
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,48.79,36.49
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,57.66,44.03
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,349.19,299.25
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,631.49,534.59
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,457.56,385.34
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,242.18,198.78
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,333.53,275.91
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,435.92,360.08
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,456.31,375.67
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,475.75,390.6
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,587.0,483.72
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,695.49,572.41
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,746.04,613.95
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,785.46,645.8
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,775.98,638.29
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,762.7,628.04
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,737.03,607.82
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,712.56,587.54
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,679.87,560.39
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,645.04,531.09
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,607.28,498.87
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,567.71,464.55
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,278.5,227.27
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,27.92,17.86
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,209.93,166.8
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,362.09,283.26
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,325.28,246.8
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,281.55,203.55
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,228.18,159.06
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,186.03,126.98
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,145.61,99.34
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,114.43,83.95
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,99.82,83.72
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,92.15,77.0
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,80.03,66.14
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,67.44,54.65
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,52.92,41.21
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,37.88,27.09
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,23.68,11.07
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,7.63,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,84.89,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,178.34,134.14
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,250.79,205.64
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,330.49,277.04
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,393.51,331.91
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,456.54,384.75
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,512.47,431.09
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,569.25,476.72
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,563.17,468.94
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,546.33,452.67
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,553.34,455.42
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,544.97,446.46
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,680.61,552.96
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,797.85,637.77
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,741.47,593.13
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,671.52,536.24
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,683.99,545.2
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,694.13,551.86
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,752.57,597.01
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,795.14,626.81
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,778.11,613.19
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,758.12,598.01
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,734.29,580.39
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,707.72,559.53
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,677.82,536.28
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,645.21,510.59
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,565.91,447.79
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,497.14,392.82
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,408.96,323.69
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,336.16,266.58
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,307.86,244.65
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,285.14,226.87
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,223.14,177.91
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,171.33,137.35
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,138.14,110.45
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,105.3,83.55
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,90.19,71.12
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,75.13,58.6
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,65.6,53.2
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,55.79,44.53
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,45.53,35.34
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,35.28,26.03
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,25.98,17.52
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,16.68,8.93
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,9.26,1.22
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.91,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,11.59,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,23.22,12.71
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,44.18,31.33
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,64.46,49.06
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,88.21,69.67
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,111.86,89.93
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,135.36,109.77
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,159.02,129.43
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,219.9,179.79
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,272.16,221.9
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,253.72,205.41
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,224.59,180.52
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,335.91,271.2
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,448.13,359.11
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,404.72,322.72
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,350.8,278.81
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,318.89,253.13
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,279.92,221.75
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,278.2,220.25
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,276.52,218.71
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,320.9,253.2
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,357.73,281.21
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,334.57,262.92
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,312.21,245.44
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,278.42,219.06
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,247.72,194.98
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,250.48,197.34
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,252.88,199.34
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,287.83,227.11
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,319.94,252.0
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,299.65,235.84
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,279.51,219.85
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,265.59,207.84
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,252.66,196.0
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,217.85,169.43
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,182.88,143.3
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,162.16,126.92
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,141.21,111.09
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,121.58,101.64
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,106.29,88.65
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,89.99,74.33
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,73.31,59.4
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,56.22,43.87
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,39.51,28.47
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,23.77,12.29
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,7.63,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,65.95,2.36
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,149.07,113.66
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,208.52,169.48
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,272.31,226.26
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,322.5,270.33
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,373.91,314.15
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,419.96,352.59
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,466.52,390.57
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,413.37,343.58
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,353.75,290.94
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,558.4,461.6
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,751.04,613.29
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,489.31,403.01
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,181.53,144.21
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,485.22,397.79
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,753.55,609.59
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,688.58,554.13
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,617.41,494.99
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,583.95,466.91
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,543.29,433.34
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,544.6,433.73
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,537.99,428.02
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,520.2,413.47
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,506.73,402.24
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,324.9,258.95
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,150.61,117.81
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,263.66,209.51
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,367.87,291.39
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,204.79,161.96
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,42.84,29.98
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,93.6,72.08
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,142.29,112.06
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,159.99,126.55
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,176.23,139.83
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,128.78,101.47
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,80.99,62.39
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,47.88,34.84
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,14.84,6.97
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,12.98,5.94
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,11.12,4.31
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,8.8,2.23
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,6.48,0.13
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.63,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.77,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.39,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.46,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.92,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.85,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.78,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,3.24,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.7,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.63,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,5.56,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,250.34,211.84
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,499.0,419.35
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,512.36,427.83
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,523.13,434.49
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,461.74,380.5
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,409.08,333.46
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,554.21,455.92
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,699.7,575.82
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,771.08,634.39
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,826.08,676.66
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,761.27,623.37
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,684.13,557.09
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,655.74,532.18
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,622.51,503.62
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,621.8,503.38
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,613.73,497.23
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,649.35,527.53
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,668.92,543.76
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,629.77,511.68
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,588.65,477.4
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,526.3,424.25
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,469.09,375.25
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,438.17,346.23
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,399.15,308.63
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,328.07,250.0
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,283.65,216.02
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,241.73,175.22
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,187.29,123.71
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,145.91,102.08
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,142.79,112.8
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,120.72,102.19
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,111.82,94.48
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,94.95,79.48
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,77.69,63.87
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,60.02,47.66
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,41.92,30.91
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,25.22,14.35
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,7.63,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,12.98,0.53
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,26.01,15.61
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,47.33,34.33
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,68.11,52.52
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,93.67,74.57
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,119.09,96.17
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,143.29,116.66
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,167.72,137.09
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,209.72,171.99
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,242.16,198.6
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,338.14,278.59
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,423.67,348.59
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,360.46,294.69
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,285.16,230.89
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,184.71,148.37
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,99.1,77.07
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,187.06,149.69
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,275.57,221.38
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,316.26,253.97
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,348.14,279.37
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,287.25,229.68
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,225.12,178.92
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,227.88,181.17
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,230.52,183.29
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,308.06,246.15
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,379.15,302.86
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,318.08,253.89
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,262.27,209.08
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,169.5,134.26
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,76.47,58.02
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,44.23,31.34
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,12.09,4.49
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,101.67,79.23
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,183.89,146.98
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,145.28,115.62
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,107.19,84.54
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,98.46,77.51
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,89.73,70.41
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,78.55,64.32
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,67.46,54.71
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,55.33,43.92
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,42.74,32.58
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,31.56,22.38
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,20.4,12.15
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,12.04,4.03
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.7,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.91,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,5.55,0.0
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,11.11,3.43
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,19.0,10.34
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,26.9,17.26
