Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,35.28,24.51
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,43.66,31.69
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,52.06,38.78
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,60.46,45.8
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,39.49,27.92
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,18.57,10.11
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,100.41,78.95
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,187.72,150.82
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,143.38,113.88
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,101.1,78.69
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,171.45,136.56
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,242.44,193.87
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,257.73,205.75
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,272.79,217.49
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,188.0,149.0
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,105.64,81.68
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,124.89,97.42
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,144.04,112.95
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,133.1,104.02
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,122.24,95.18
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,123.06,95.89
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,123.87,96.59
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,135.24,105.93
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,146.45,115.15
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,166.85,131.88
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,186.52,147.99
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,221.92,176.66
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,255.46,203.42
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,261.93,207.22
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,265.87,207.99
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,234.57,182.3
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,204.6,158.08
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,147.81,115.21
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,95.62,75.29
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,83.16,68.24
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,70.86,57.5
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,58.42,46.5
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,45.54,34.94
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,33.89,24.36
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,22.26,13.73
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,12.97,4.88
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.7,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.91,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,48.15,25.69
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,98.76,76.47
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,146.43,119.31
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,195.31,162.64
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,233.78,196.14
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,272.32,228.88
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,312.27,262.36
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,365.11,305.54
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,448.63,374.05
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,548.86,453.52
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,604.3,496.56
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,659.99,539.12
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,668.23,542.84
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,673.35,544.43
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,679.85,547.47
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,683.89,548.69
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,697.1,557.91
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,708.04,565.34
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,687.57,548.04
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,665.51,529.76
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,693.14,552.47
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,717.26,571.92
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,674.35,537.66
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,633.61,505.15
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,619.6,493.65
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,602.4,479.3
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,552.85,439.56
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,506.93,402.53
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,486.17,385.96
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,459.16,363.25
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,421.86,331.82
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,381.35,296.67
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,336.09,256.59
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,290.64,215.81
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,245.97,178.2
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,207.21,147.28
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,164.33,112.63
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,121.55,83.11
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,93.03,77.22
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,98.8,82.5
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,86.26,71.43
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,73.21,59.69
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,59.93,47.62
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,46.2,34.85
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,30.49,19.53
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,15.63,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,8.1,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,30.33,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,148.92,98.6
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,251.41,203.14
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,330.69,275.04
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,416.14,349.81
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,483.06,407.24
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,552.45,464.72
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,604.79,506.5
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,657.16,546.15
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,697.06,574.32
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,739.65,604.01
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,770.96,625.82
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,799.93,645.75
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,821.96,660.44
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,841.15,673.08
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,845.81,675.1
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,853.37,679.49
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,855.77,679.25
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,854.84,676.76
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,847.0,670.68
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,835.85,662.35
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,818.75,649.78
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,798.51,634.99
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,773.49,616.71
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,745.62,596.3
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,714.27,571.0
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,680.28,543.08
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,641.7,511.94
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,601.09,478.57
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,556.55,441.47
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,510.51,402.22
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,461.91,359.92
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,412.57,315.97
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,361.07,269.46
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,304.02,217.91
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,251.11,170.3
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,199.29,125.06
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,147.31,83.78
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,97.54,52.58
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,51.75,40.52
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,50.25,39.37
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,43.47,33.34
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,41.27,31.3
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,36.83,27.1
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,32.21,22.56
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,23.58,13.93
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,14.46,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,8.58,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,48.31,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,176.27,123.26
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,281.3,226.79
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,359.74,296.6
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,444.15,368.63
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,508.93,421.7
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,575.83,474.23
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,627.36,513.44
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,675.43,548.7
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,717.68,577.84
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,758.38,605.33
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,788.8,625.45
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,816.78,643.73
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,837.77,655.73
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,849.8,661.42
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,861.18,668.44
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,869.3,673.31
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,870.5,673.86
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,868.33,672.23
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,860.7,666.57
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,849.7,658.7
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,832.39,645.59
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,811.9,630.33
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,786.46,612.48
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,758.12,592.56
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,726.33,569.03
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,691.77,542.52
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,652.05,511.53
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,610.27,478.27
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,565.15,441.63
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,518.53,402.82
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,468.91,360.65
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,418.57,316.79
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,366.34,270.5
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,314.16,223.57
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,254.78,171.11
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,202.1,125.43
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,149.65,84.1
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,99.5,52.6
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,50.83,39.37
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,49.28,38.2
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,42.58,32.28
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,40.33,30.22
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,35.84,26.1
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,31.16,21.6
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,22.98,13.52
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,14.35,0.0
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,8.58,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,78.57,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,208.27,151.71
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,315.06,255.09
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,391.12,323.14
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,472.7,392.71
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,531.63,440.92
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,596.63,491.1
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,647.57,527.33
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,698.01,561.42
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,738.46,585.74
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,777.16,607.44
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,807.33,625.4
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,828.76,637.04
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,848.76,647.11
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,865.73,655.04
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,875.85,659.65
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,882.66,662.2
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,883.55,660.52
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,880.98,656.79
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,872.37,651.24
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,860.35,643.58
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,842.49,630.92
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,821.41,616.22
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,795.6,600.63
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,766.86,582.91
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,733.67,560.62
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,697.88,535.01
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,657.98,505.31
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,616.04,473.33
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,570.5,438.02
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,523.53,400.45
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,473.83,359.41
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,423.37,316.54
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,370.87,271.05
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,318.49,224.83
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,258.94,172.97
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,206.04,127.54
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,153.12,86.03
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,102.61,54.07
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,53.51,41.54
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,49.97,38.65
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,43.6,33.07
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,41.81,31.43
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,37.4,27.39
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,32.81,22.99
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,24.23,14.63
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,15.17,0.0
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,9.05,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.43,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.77,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,9.26,1.55
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,15.75,7.58
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,23.65,14.56
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,31.55,21.51
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,39.93,28.78
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,48.33,35.95
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,67.93,52.6
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,88.6,69.94
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,156.27,126.69
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,236.69,192.36
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,220.64,178.3
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,215.85,173.62
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,276.92,222.94
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,327.61,263.06
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,339.15,271.42
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,350.36,279.65
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,441.62,352.02
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,520.42,413.02
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,463.92,367.47
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,401.79,317.9
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,401.09,317.34
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,400.09,316.36
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,514.24,407.53
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,609.63,481.35
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,572.53,450.92
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,536.59,422.07
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,561.83,443.5
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,572.68,452.28
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,525.43,414.07
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,479.9,376.88
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,435.84,340.29
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,391.77,302.84
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,347.68,264.24
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,301.93,223.45
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,255.55,183.23
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,211.19,145.55
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,169.0,113.63
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,132.53,90.81
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,96.76,80.37
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,89.86,74.5
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,79.49,65.4
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,68.57,55.63
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,56.66,44.85
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,44.16,33.3
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,32.17,21.69
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,17.52,1.01
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,10.01,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,7.63,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,15.11,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,84.22,61.46
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,155.37,125.25
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,203.16,167.64
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,252.3,210.2
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,295.04,245.8
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,338.25,280.66
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,376.0,310.46
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,413.21,339.18
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,378.69,308.64
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,352.0,284.24
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,434.28,349.91
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,530.61,423.69
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,692.18,548.95
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,836.25,651.06
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,841.26,652.34
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,849.31,657.3
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,851.16,658.04
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,849.78,656.71
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,841.9,650.17
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,830.79,641.57
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,814.49,628.31
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,795.1,613.1
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,714.3,552.6
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,632.39,488.51
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,664.69,516.27
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,681.06,530.36
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,594.35,462.2
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,519.97,403.6
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,468.05,363.82
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,419.96,326.62
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,393.06,306.09
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,364.8,283.64
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,339.18,261.16
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,302.68,228.78
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,252.37,191.03
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,216.58,166.85
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,179.45,139.15
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,154.68,121.93
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,123.17,103.25
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,96.51,80.32
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,85.4,70.62
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,73.83,60.3
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,52.42,41.04
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,34.25,24.53
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,25.78,16.3
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,16.83,2.25
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,10.01,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,10.01,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,22.2,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,123.53,93.46
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,224.24,182.41
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,280.0,232.27
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,338.41,282.96
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,386.68,323.15
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,435.73,362.62
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,413.9,343.03
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,398.96,328.38
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,453.75,372.13
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,509.4,415.63
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,599.31,486.44
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,678.73,547.93
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,649.75,521.65
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,605.34,484.36
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,549.47,438.14
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,481.2,382.23
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,527.44,418.65
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,572.14,453.06
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,492.49,389.44
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,407.81,321.69
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,356.62,281.47
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,303.09,239.03
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,360.1,284.24
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,410.1,323.17
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,309.53,244.32
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,212.81,167.43
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,283.6,224.22
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,349.44,275.88
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,349.61,275.98
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,347.96,274.65
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,343.7,270.95
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,338.92,266.17
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,275.23,216.49
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,214.87,170.03
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,138.79,109.04
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,53.03,38.91
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,72.62,55.49
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,90.96,70.99
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,79.75,61.92
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,68.62,55.46
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,57.66,45.83
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,46.47,35.85
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,35.75,26.15
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,25.05,16.38
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,15.76,7.78
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,6.48,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,3.34,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,10.14,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,20.84,0.54
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,88.29,65.9
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,155.78,125.39
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,205.51,169.33
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,257.09,214.03
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,305.39,255.2
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,355.5,296.98
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,458.84,382.26
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,555.33,460.11
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,618.62,509.74
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,678.04,555.73
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,668.69,545.74
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,660.43,536.55
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,679.03,549.93
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,695.47,561.54
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,674.47,542.37
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,641.47,514.44
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,760.66,611.19
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,859.33,686.43
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,852.22,679.81
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,841.89,671.45
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,826.16,658.19
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,807.35,642.81
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,782.91,624.38
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,755.73,603.83
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,460.6,371.9
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,188.89,148.34
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,184.75,145.38
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,180.65,142.19
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,162.26,127.47
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,144.17,112.96
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,128.13,100.29
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,112.17,87.57
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,112.88,88.36
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,113.52,89.1
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,152.42,120.95
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,186.66,148.74
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,171.86,135.79
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,160.73,126.49
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,112.47,86.42
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,72.45,58.84
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,71.85,58.41
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,71.31,57.88
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,61.03,48.61
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,52.26,40.39
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,37.12,26.13
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,21.49,7.25
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,12.39,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,45.13,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,124.28,51.05
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,225.77,179.08
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,329.71,273.04
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,405.51,340.87
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,486.07,410.48
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,448.37,378.35
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,391.44,329.2
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,557.75,467.47
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,713.67,589.76
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,623.13,514.98
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,507.91,417.75
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,688.51,564.91
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,853.74,688.74
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,868.65,697.61
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,887.22,710.12
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,897.18,716.35
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,903.8,720.31
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,904.84,720.35
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,902.44,718.04
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,893.49,711.09
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,881.11,701.77
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,863.12,688.43
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,841.86,672.76
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,815.54,653.57
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,786.25,632.13
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,751.96,606.83
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,715.24,577.66
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,674.45,544.69
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,631.64,509.42
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,585.84,471.05
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,538.65,430.58
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,488.98,386.96
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,438.54,341.68
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,385.61,293.54
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,332.82,244.84
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,272.89,190.31
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,219.62,142.36
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,166.39,98.02
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,115.38,62.39
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,65.83,40.85
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,51.7,40.62
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,44.84,34.56
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,42.73,32.65
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,39.23,29.44
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,35.63,25.92
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,28.15,18.62
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,20.28,7.52
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,11.91,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,40.37,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,114.8,59.44
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,192.93,153.68
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,271.88,224.96
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,333.29,279.64
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,398.04,335.23
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,453.79,381.11
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,517.38,431.39
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,575.82,477.04
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,635.03,521.53
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,717.02,581.7
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,797.63,638.91
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,772.13,617.5
