Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,735.44,588.7
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,816.49,645.63
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,886.93,692.48
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,897.08,697.77
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,903.95,701.41
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,905.42,701.44
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,903.49,699.27
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,893.98,692.33
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,881.12,683.21
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,863.93,670.2
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,843.47,654.98
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,816.91,637.16
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,787.46,617.12
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,752.73,593.1
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,715.78,565.41
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,676.29,535.03
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,634.78,502.28
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,588.55,465.27
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,541.27,426.26
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,492.15,385.15
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,442.32,342.17
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,385.12,291.73
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,333.08,244.6
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,273.3,193.17
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,215.46,145.04
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,164.16,100.67
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,115.43,64.19
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,65.0,39.1
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,44.24,33.82
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,46.45,35.86
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,53.98,42.54
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,48.48,37.53
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,42.69,32.06
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,31.63,21.6
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,21.22,8.88
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,12.87,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,45.83,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,129.28,77.12
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,218.07,175.14
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,314.78,261.63
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,387.58,326.63
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,464.71,393.29
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,525.19,444.21
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,586.99,494.64
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,637.22,533.7
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,687.13,571.45
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,724.69,597.72
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,760.47,622.19
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,791.65,644.02
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,816.91,661.23
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,832.12,671.08
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,844.1,678.63
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,855.65,685.75
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,864.15,690.72
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,868.01,691.3
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,868.65,689.66
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,861.41,683.45
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,850.99,675.08
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,835.72,663.51
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,817.34,649.75
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,793.29,632.26
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,766.5,612.67
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,736.5,589.71
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,705.47,565.42
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,667.12,534.63
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,626.85,501.72
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,583.07,465.32
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,535.03,424.77
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,485.73,382.87
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,435.91,339.4
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,384.35,292.93
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,333.04,246.0
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,280.46,198.09
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,229.19,152.25
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,173.89,106.71
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,127.25,74.14
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,79.97,51.34
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,62.18,49.93
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,58.52,46.77
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,54.65,43.3
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,49.16,38.23
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,43.4,32.71
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,32.36,22.29
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,21.98,10.07
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,13.34,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,23.9,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,63.78,38.63
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,130.8,103.56
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,190.16,157.09
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,239.74,201.42
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,290.88,246.12
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,339.28,287.22
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,389.5,328.8
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,449.31,378.31
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,524.39,438.98
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,656.82,548.03
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,786.21,648.36
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,815.57,668.88
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,842.45,687.76
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,863.11,700.55
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,880.88,711.17
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,890.6,716.97
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,890.81,715.78
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,891.88,715.45
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,889.67,712.8
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,880.76,705.31
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,868.61,695.57
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,851.23,682.24
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,830.79,666.71
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,805.74,647.8
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,777.9,626.81
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,746.26,602.8
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,711.93,575.23
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,672.24,543.03
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,630.66,508.7
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,586.12,471.27
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,540.17,431.86
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,491.45,389.24
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,442.06,345.1
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,385.38,294.32
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,333.3,246.46
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,279.97,197.58
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,227.82,150.61
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,176.23,107.34
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,127.27,72.18
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,73.58,44.09
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,53.64,42.33
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,52.77,41.63
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,51.95,40.89
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,47.22,36.59
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,42.29,31.89
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,32.7,22.74
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,23.56,11.85
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,14.3,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,73.99,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,196.99,137.79
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,281.31,228.43
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,375.11,312.1
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,444.92,374.01
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,518.62,436.83
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,572.28,480.12
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,630.76,524.63
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,678.23,560.21
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,724.91,594.46
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,763.36,621.85
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,799.97,647.55
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,820.78,661.2
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,845.71,678.0
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,863.69,688.31
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,878.65,696.46
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,888.02,701.97
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,894.13,705.28
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,892.75,703.32
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,888.03,699.12
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,878.74,692.07
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,866.17,682.77
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,847.9,669.7
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,826.56,654.41
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,800.61,635.72
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,771.86,614.92
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,737.64,590.11
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,701.34,561.93
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,662.54,530.93
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,621.86,497.8
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,576.8,460.42
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,531.05,421.68
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,482.92,380.2
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,429.85,333.87
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,361.41,277.75
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,321.07,246.73
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,277.66,206.41
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,228.42,159.87
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,177.41,114.44
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,121.88,69.88
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,95.85,66.29
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,106.63,88.95
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,95.87,79.62
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,84.63,69.71
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,70.14,56.78
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,55.06,43.06
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,41.08,29.95
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,24.21,12.78
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,13.34,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,9.05,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,17.63,7.66
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,36.09,24.44
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,55.35,41.26
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,77.72,60.65
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,99.59,79.38
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,123.36,99.6
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,147.39,119.75
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,163.71,133.02
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,180.04,146.12
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,231.17,188.15
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,272.23,221.36
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,328.37,266.93
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,384.55,311.92
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,352.55,284.26
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,320.49,256.75
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,457.26,367.69
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,580.93,465.43
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,628.25,502.22
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,663.18,529.74
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,643.65,513.17
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,623.32,496.23
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,573.17,456.11
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,530.97,421.95
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,522.98,416.52
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,514.32,410.46
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,523.61,418.51
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,529.67,423.8
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,533.25,427.44
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,531.69,426.52
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,549.89,442.46
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,552.38,443.23
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,471.25,375.31
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,409.89,323.92
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,382.98,296.74
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,346.26,258.69
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,292.76,209.61
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,240.54,162.44
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,180.72,112.05
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,124.02,69.59
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,78.67,46.79
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,62.41,50.32
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,62.02,50.07
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,61.78,49.87
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,56.18,44.7
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,48.29,37.27
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,37.72,27.22
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,26.7,15.19
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,16.2,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,20.56,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,45.36,29.75
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,96.85,76.26
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,140.89,115.83
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,178.51,149.36
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,216.4,182.51
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,252.95,213.89
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,289.83,244.99
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,353.08,298.65
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,431.14,363.52
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,509.26,428.8
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,603.43,505.67
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,748.02,625.23
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,879.9,727.17
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,898.67,739.62
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,914.35,750.07
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,923.5,755.61
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,929.31,758.75
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,787.63,645.67
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,622.48,505.97
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,682.11,556.26
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,744.94,607.73
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,812.11,663.84
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,861.63,701.2
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,770.68,628.61
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,679.0,551.35
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,650.07,528.09
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,620.29,503.83
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,513.35,415.66
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,421.07,339.06
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,402.72,324.45
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,383.97,309.27
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,431.97,347.32
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,453.6,358.82
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,379.3,296.08
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,326.43,253.05
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,283.73,211.54
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,228.58,158.48
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,187.64,128.95
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,159.34,113.72
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,116.92,85.09
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,85.36,71.03
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,80.93,67.21
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,76.26,63.05
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,64.76,52.57
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,55.27,43.66
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,41.01,30.27
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,26.27,15.3
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,15.25,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,86.89,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,181.31,138.03
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,267.37,219.68
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,367.27,307.46
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,328.99,276.85
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,258.23,216.91
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,300.53,252.15
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,356.1,296.63
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,461.83,383.4
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,589.19,483.22
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,709.49,573.88
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,824.51,654.73
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,853.64,671.54
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,880.17,687.0
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,893.97,692.07
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,911.76,699.9
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,921.33,702.59
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,927.57,702.95
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,927.94,699.26
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,924.89,693.23
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,915.55,688.12
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,902.82,680.83
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,884.91,670.06
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,863.78,657.07
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,837.18,641.87
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,807.67,624.07
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,773.29,602.59
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,736.36,577.67
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,696.04,548.04
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,653.69,515.83
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,607.67,479.73
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,560.23,441.28
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,509.99,399.18
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,459.0,355.21
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,405.83,308.43
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,352.79,260.79
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,292.5,206.78
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,238.88,158.55
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,185.0,112.73
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,133.42,74.14
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,83.3,47.22
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,53.91,42.71
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,47.26,36.87
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,45.71,35.5
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,41.99,32.06
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,38.09,28.31
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,30.79,21.31
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,23.09,12.99
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,11.49,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,92.84,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,191.66,148.56
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,273.45,224.82
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,367.92,306.69
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,440.3,368.56
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,516.36,431.09
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,459.04,382.62
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,380.59,316.15
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,418.54,346.5
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,456.43,375.66
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,533.12,435.82
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,626.01,506.21
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,651.27,523.3
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,674.34,539.13
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,792.32,630.73
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,901.48,708.14
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,911.02,713.75
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,910.87,713.44
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,911.28,713.73
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,908.41,711.79
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,857.16,674.7
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,792.32,623.98
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,828.31,654.59
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,848.85,669.53
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,823.02,650.92
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,794.42,630.57
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,762.11,607.4
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,727.14,580.93
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,687.53,549.87
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,646.02,516.68
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,601.09,479.18
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,554.78,439.8
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,505.48,398.7
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,455.49,355.78
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,398.71,305.79
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,346.6,258.47
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,292.78,209.42
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,240.15,161.85
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,187.69,116.86
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,137.46,78.75
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,88.52,51.51
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,52.13,41.11
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,50.45,39.72
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,48.68,38.16
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,44.7,34.57
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,40.53,30.62
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,33.35,23.69
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,25.81,15.5
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,12.62,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,9.26,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,18.55,9.44
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,32.04,21.53
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,45.95,33.81
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,61.96,47.77
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,77.81,61.38
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,94.62,75.59
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,111.33,89.47
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,166.41,135.82
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,233.99,191.3
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,271.83,221.04
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,309.65,250.28
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,328.92,264.71
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,347.82,278.85
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,411.63,329.1
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,487.01,386.91
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,536.94,425.0
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,585.91,462.04
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,656.62,515.47
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,722.5,564.19
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,821.49,641.85
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,900.65,697.53
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,882.39,684.72
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,860.94,670.47
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,833.97,652.48
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,804.13,632.25
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,771.57,610.02
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,736.31,585.06
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,695.51,554.13
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,652.7,520.73
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,607.4,484.52
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,560.62,445.93
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,510.55,403.23
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,459.67,358.7
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,406.93,311.58
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,354.18,263.48
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,299.91,213.77
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,246.46,165.22
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,186.33,113.62
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,134.75,74.16
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,84.37,45.81
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,50.44,39.6
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,48.94,38.36
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,43.12,33.17
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,40.1,30.39
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,36.97,27.34
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,30.53,21.16
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,23.77,13.96
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,11.77,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,10.19,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,20.41,11.07
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,33.91,23.13
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,48.02,35.59
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,64.57,50.01
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,80.94,64.06
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,97.72,78.25
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,114.4,92.14
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,134.6,108.81
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,154.69,125.19
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,206.57,167.92
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,271.28,220.04
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,342.38,277.36
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,426.36,343.35
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,389.3,312.39
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,364.47,291.35
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,434.65,346.83
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,514.49,408.04
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,548.97,433.97
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,582.05,458.84
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,662.64,521.75
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,736.95,578.24
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,809.93,635.19
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,864.38,672.76
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,837.34,653.34
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,807.45,632.49
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,774.11,609.06
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,738.23,583.2
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,697.58,552.15
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,654.94,518.86
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,609.5,482.69
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,562.53,444.27
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,512.61,402.39
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,461.89,358.71
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,409.31,312.46
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,356.72,265.07
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,302.62,215.84
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,242.87,162.38
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,189.33,116.22
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,137.92,76.66
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,87.35,47.54
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,51.08,40.16
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,49.61,38.96
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,43.75,33.74
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,40.77,31.0
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,37.68,28.0
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,31.29,21.86
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,24.57,14.8
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,12.13,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,107.38,52.3
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,213.21,169.97
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,285.49,236.08
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,364.32,304.74
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,433.04,362.71
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,510.12,424.74
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,576.17,476.0
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,640.63,522.19
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,599.83,488.05
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,549.28,444.71
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,539.95,434.62
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,540.33,431.18
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,579.2,459.33
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,617.29,486.17
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,645.29,505.66
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,671.9,524.13
