Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,801.97,622.7
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,911.63,699.35
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,913.32,698.79
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,911.74,697.3
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,902.1,692.09
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,889.27,684.67
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,867.02,670.93
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,847.12,658.65
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,774.2,605.55
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,698.79,547.12
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,719.76,567.49
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,727.5,576.63
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,688.26,546.15
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,647.23,513.91
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,580.26,460.31
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,524.02,414.57
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,492.69,388.09
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,455.89,355.25
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,386.38,298.05
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,336.15,257.65
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,288.24,218.49
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,253.78,191.26
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,208.89,157.77
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,180.98,139.63
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,150.81,119.26
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,128.43,108.55
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,111.52,93.93
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,94.43,78.91
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,76.79,63.14
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,58.97,46.93
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,41.32,30.71
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,23.21,13.82
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,11.59,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,10.65,0.96
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,21.34,12.11
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,35.3,24.53
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,49.91,37.43
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,66.43,51.83
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,82.78,65.88
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,99.02,79.6
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,115.16,93.04
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,148.99,121.36
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,182.94,149.32
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,215.63,175.69
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,260.42,211.41
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,424.88,346.08
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,592.08,476.35
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,756.54,604.6
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,912.75,716.29
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,884.64,693.73
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,847.27,665.81
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,889.76,695.15
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,918.51,713.38
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,909.6,706.99
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,897.51,698.77
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,878.98,686.07
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,857.52,671.33
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,831.86,653.82
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,803.52,634.28
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,770.56,611.41
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,736.16,585.63
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,696.17,555.43
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,654.45,523.04
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,609.53,486.36
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,563.22,447.62
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,513.91,406.06
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,464.16,363.06
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,412.22,317.23
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,359.73,269.86
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,306.59,222.01
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,254.68,175.33
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,201.91,129.3
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,150.73,88.9
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,95.92,54.37
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,56.64,45.1
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,55.2,43.95
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,53.71,42.66
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,49.56,38.89
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,45.22,34.74
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,37.79,27.64
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,28.8,18.63
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,14.53,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.53,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,130.58,82.44
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,237.91,192.35
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,324.34,271.2
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,418.92,355.0
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,490.33,417.28
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,564.88,480.17
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,630.83,532.65
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,697.4,583.4
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,745.86,619.86
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,783.48,647.36
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,823.51,676.63
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,861.62,704.2
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,890.37,724.32
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,916.43,742.43
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,935.12,755.22
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,943.56,760.45
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,952.24,765.46
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,957.6,768.12
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,956.87,766.42
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,952.72,762.35
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,942.89,754.42
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,929.71,744.16
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,910.23,729.32
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,887.63,712.26
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,860.38,691.6
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,830.33,668.88
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,796.32,643.32
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,759.84,615.06
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,718.75,581.68
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,675.74,546.26
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,629.31,506.51
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,581.6,465.11
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,530.8,421.73
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,479.4,376.72
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,420.97,325.17
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,367.5,276.6
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,313.28,227.42
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,260.37,179.53
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,207.23,133.38
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,151.19,89.12
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,101.95,58.75
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,60.93,48.72
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,59.7,47.77
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,58.46,46.72
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,54.54,43.25
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,50.48,39.43
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,40.78,30.29
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,31.96,21.41
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,16.11,0.0
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,45.64,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,173.32,117.95
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,282.18,228.17
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,361.38,299.14
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,447.2,372.42
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,515.37,429.16
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,586.36,485.43
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,639.46,524.36
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,697.2,565.32
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,744.84,598.24
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,791.38,629.66
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,829.25,653.41
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,865.16,675.45
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,885.94,689.2
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,911.11,706.21
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,929.22,716.96
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,944.21,725.67
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,952.67,731.33
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,957.76,734.84
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,955.81,732.25
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,950.43,727.44
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,939.71,719.48
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,925.64,709.37
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,906.15,695.92
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,883.52,680.34
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,856.58,661.23
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,826.78,640.14
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,792.32,614.79
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,755.4,587.58
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,714.42,556.51
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,671.47,523.34
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,625.72,487.33
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,578.47,449.25
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,527.99,407.72
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,476.78,364.49
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,423.71,318.76
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,370.6,271.95
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,316.05,223.48
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,255.96,170.72
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,202.13,124.72
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,150.45,84.55
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,99.55,53.54
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,54.52,42.5
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,48.2,37.06
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,47.11,36.15
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,43.9,33.34
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,40.55,30.24
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,34.3,24.38
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,27.75,17.82
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,13.58,0.18
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,50.01,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,177.93,125.0
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,283.71,227.52
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,363.79,298.08
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,450.42,371.2
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,518.03,426.95
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,588.32,482.41
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,644.94,524.14
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,697.95,561.84
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,744.98,594.07
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,790.87,624.71
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,827.23,646.67
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,861.43,666.69
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,888.97,681.72
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,913.78,694.7
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,922.43,696.6
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,935.21,701.48
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,942.88,704.26
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,947.29,705.0
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,944.51,700.36
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,938.42,693.77
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,864.16,642.92
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,776.78,578.01
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,770.39,572.64
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,761.65,564.9
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,795.93,591.68
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,815.23,605.38
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,684.78,510.85
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,565.52,421.58
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,588.44,440.92
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,601.26,450.95
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,563.78,423.2
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,524.92,394.19
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,471.85,353.77
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,423.82,316.89
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,385.17,286.13
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,344.44,252.75
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,298.79,217.09
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,264.85,190.91
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,224.21,158.66
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,185.03,129.1
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,125.4,81.58
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,55.92,43.13
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,60.29,47.22
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,65.47,51.9
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,58.78,46.11
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,52.03,40.05
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,41.74,30.66
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,30.98,20.48
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,15.62,2.22
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.77,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,9.53,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,50.14,32.64
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,99.45,77.37
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,144.42,117.02
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,190.44,157.06
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,233.64,193.99
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,278.33,231.29
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,310.03,256.54
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,340.84,280.52
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,405.28,332.16
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,485.08,394.21
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,531.74,428.25
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,578.33,461.66
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,600.47,476.03
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,620.83,489.08
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,625.28,490.06
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,627.7,489.72
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,627.19,487.51
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,614.4,476.64
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,632.86,489.06
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,639.23,492.67
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,599.13,461.76
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,567.98,437.47
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,562.03,433.23
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,555.31,428.29
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,541.34,417.32
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,527.26,406.37
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,529.23,408.35
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,529.19,408.63
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,504.52,390.12
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,480.09,371.81
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,415.43,322.83
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,360.35,280.84
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,310.08,242.48
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,262.74,206.06
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,255.22,200.48
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,246.93,194.07
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,232.55,182.69
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,217.53,170.7
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,207.68,161.46
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,186.12,142.92
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,162.62,126.85
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,135.49,113.54
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,119.14,99.67
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,102.67,85.44
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,85.49,70.31
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,67.91,54.54
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,51.55,39.59
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,32.73,22.25
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,16.71,3.86
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.77,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,9.27,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,40.09,25.72
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,70.29,53.31
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,107.22,85.41
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,144.45,117.23
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,181.63,148.52
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,230.89,188.7
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,187.29,151.67
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,144.11,114.72
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,156.99,124.98
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,169.98,134.99
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,262.45,208.96
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,346.36,273.1
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,377.19,295.07
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,407.66,316.94
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,385.62,298.79
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,363.4,280.99
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,392.44,302.77
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,420.86,323.46
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,421.71,323.53
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,422.32,323.74
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,351.85,271.12
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,278.13,215.36
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,358.85,277.64
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,431.49,331.62
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,425.58,326.89
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,419.42,322.61
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,332.02,257.12
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,248.17,193.09
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,241.93,188.74
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,235.69,184.04
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,228.87,179.0
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,222.12,174.01
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,212.37,166.53
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,202.74,159.16
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,179.72,141.21
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,157.2,123.6
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,131.22,102.94
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,105.3,82.11
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,83.39,64.32
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,60.49,45.45
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,66.07,50.33
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,71.67,57.96
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,61.86,49.46
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,52.06,40.88
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,41.8,31.75
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,31.56,22.5
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,22.72,14.42
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,13.9,6.28
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.94,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.91,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.7,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,12.04,3.88
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,20.4,11.45
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,31.09,20.81
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,41.8,30.11
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,52.99,39.69
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,64.2,49.12
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,132.11,106.26
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,213.87,172.66
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,186.78,149.42
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,170.91,135.66
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,181.37,143.45
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,191.92,151.12
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,188.49,147.92
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,185.32,145.03
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,414.12,325.17
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,636.02,485.58
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,626.84,475.18
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,605.37,459.07
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,613.53,465.26
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,620.53,470.33
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,619.32,469.19
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,617.11,467.47
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,651.81,493.41
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,676.75,512.0
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,687.86,520.39
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,692.07,523.92
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,678.52,514.49
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,662.24,503.11
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,634.99,483.25
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,605.59,461.57
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,586.34,448.72
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,558.0,427.59
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,510.04,389.86
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,461.74,350.79
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,394.05,297.94
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,347.47,262.73
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,306.44,230.38
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,265.25,198.41
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,229.31,172.0
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,193.3,146.65
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,155.7,116.12
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,118.7,98.82
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,104.8,87.08
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,93.31,77.2
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,79.58,65.11
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,65.26,52.26
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,50.7,38.93
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,35.6,24.88
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,22.08,8.94
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,6.67,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.39,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.77,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.63,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,6.48,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,8.34,1.52
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,10.19,3.12
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,27.38,17.83
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,44.61,32.42
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,47.42,34.67
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,50.23,36.91
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,50.25,36.8
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,50.27,36.7
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,55.89,41.28
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,61.51,45.85
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,68.54,51.58
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,75.58,57.29
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,103.48,80.16
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,131.6,103.0
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,99.21,76.41
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,67.25,50.1
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,71.94,53.94
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,76.64,57.76
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,82.27,62.36
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,87.89,66.94
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,116.3,90.18
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,144.53,113.14
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,152.0,119.24
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,159.33,125.26
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,167.42,131.91
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,175.31,138.41
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,165.71,130.73
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,156.28,123.23
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,129.25,101.35
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,102.32,79.42
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,92.71,71.67
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,83.0,63.78
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,120.32,94.9
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,155.42,124.09
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,97.66,76.53
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,36.25,25.14
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,67.48,51.71
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,96.1,76.06
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,82.58,68.02
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,68.99,56.08
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,56.09,44.68
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,42.75,32.67
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,30.64,21.55
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,18.54,10.42
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,10.19,1.47
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.91,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.77,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,9.26,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,25.54,15.09
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,44.0,31.52
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,66.75,51.23
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,88.87,70.11
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,114.53,91.96
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,140.5,113.67
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,165.28,133.98
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,190.23,154.11
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,222.81,180.0
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,244.43,196.76
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,332.26,267.47
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,434.66,346.95
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,443.01,351.32
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,437.27,345.78
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,453.11,356.54
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,468.35,366.68
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,549.97,428.48
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,618.28,478.99
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,576.4,445.89
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,534.36,413.26
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,591.72,457.13
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,652.8,502.08
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,766.65,591.35
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,855.34,655.88
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,829.51,637.03
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,801.13,617.51
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,767.52,594.27
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,732.06,568.85
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,692.95,539.36
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,651.21,507.44
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,607.51,473.69
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,562.53,438.1
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,514.6,399.13
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,466.27,358.84
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,415.67,315.79
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,365.21,271.86
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,277.11,206.85
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,244.63,190.72
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,215.99,168.38
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,188.72,147.33
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,165.42,129.41
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,141.95,112.64
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,123.82,103.62
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,107.14,89.3
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,89.71,74.19
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,71.89,58.36
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,50.02,38.57
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,31.54,21.63
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,19.92,8.78
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,9.53,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.91,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.7,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,8.79,1.52
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,13.89,6.11
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,20.39,11.83
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,26.9,17.53
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,34.35,23.96
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,41.8,30.32
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,63.26,48.45
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,85.34,66.82
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,125.82,100.5
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,166.74,134.06
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,185.25,148.93
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,203.79,163.77
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,143.38,113.81
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,85.83,65.98
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,121.76,95.51
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,157.94,124.9
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,160.08,126.44
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,162.24,128.04
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,236.35,188.03
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,310.22,246.86
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,326.99,259.85
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,349.92,277.75
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,311.17,246.98
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,279.63,221.86
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,275.62,218.65
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,271.62,215.44
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,246.35,195.31
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,221.49,175.46
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,301.14,239.64
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,376.16,299.05
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,277.85,221.08
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,184.89,146.42
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,211.3,168.12
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,236.31,188.49
