Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,248.11,198.08
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,262.19,209.29
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,274.7,213.92
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,272.32,203.17
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,228.02,166.07
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,187.3,133.78
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,139.67,94.46
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,81.98,57.22
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,78.8,64.68
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,83.99,69.41
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,75.21,61.72
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,65.95,53.37
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,55.56,43.64
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,41.65,30.51
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,25.03,13.09
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,26.4,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,74.91,35.27
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,158.98,125.2
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,255.87,210.59
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,335.5,279.94
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,422.61,353.34
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,501.89,418.9
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,582.05,482.5
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,490.09,405.27
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,359.88,295.68
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,570.48,467.45
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,775.86,622.01
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,812.19,645.05
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,846.68,667.87
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,869.94,681.83
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,895.45,697.38
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,917.18,709.23
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,936.14,719.14
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,944.57,723.18
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,949.79,725.25
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,947.74,722.97
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,935.67,714.05
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,925.1,705.94
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,911.46,695.84
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,893.81,683.56
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,873.21,669.35
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,847.03,651.69
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,818.28,632.21
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,785.83,610.02
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,751.12,585.61
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,711.94,556.95
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,671.05,526.25
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,624.93,490.93
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,579.06,454.69
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,530.42,414.96
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,481.44,373.89
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,430.36,330.24
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,379.98,286.13
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,328.84,240.73
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,273.34,191.74
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,222.54,147.75
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,174.4,108.64
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,126.75,75.85
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,82.75,55.69
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,68.17,55.23
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,66.61,53.96
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,62.29,50.23
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,56.07,44.6
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,47.51,36.57
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,38.57,27.93
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,25.47,13.91
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,38.0,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,103.32,58.28
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,203.91,162.97
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,300.45,249.5
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,374.25,315.29
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,456.73,386.28
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,521.18,440.25
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,587.49,493.99
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,650.23,542.13
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,711.57,587.14
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,743.36,609.31
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,772.11,628.99
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,819.77,662.74
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,860.46,690.73
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,887.45,708.69
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,911.96,724.9
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,933.03,738.95
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,956.4,754.76
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,963.9,759.2
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,960.77,756.23
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,956.35,752.54
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,955.6,751.65
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,937.46,738.31
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,923.16,727.94
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,904.96,713.42
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,878.45,692.97
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,851.44,674.27
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,821.96,653.58
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,792.93,633.06
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,759.81,608.96
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,720.22,577.9
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,678.9,544.92
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,631.54,506.51
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,584.61,467.59
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,535.9,426.31
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,486.79,383.76
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,435.33,338.53
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,384.66,293.11
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,333.06,246.92
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,277.12,197.05
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,225.53,151.4
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,176.21,110.42
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,133.31,84.85
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,105.11,76.68
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,90.66,75.17
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,87.2,72.27
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,72.03,58.91
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,56.0,44.54
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,47.83,36.86
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,39.31,28.61
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,26.65,15.2
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,50.74,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,142.12,89.95
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,230.7,186.51
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,329.14,274.93
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,407.55,344.66
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,491.26,416.58
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,556.42,470.93
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,623.58,524.42
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,677.94,564.54
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,732.32,603.52
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,774.79,633.59
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,820.43,665.62
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,855.77,688.15
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,888.86,708.76
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,915.4,725.39
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,939.24,739.98
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,950.88,746.66
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,967.53,757.11
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,974.89,761.04
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,978.96,762.85
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,978.09,759.89
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,973.86,754.76
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,962.75,747.64
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,948.36,738.27
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,929.35,725.62
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,907.24,710.72
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,879.27,691.79
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,848.57,670.69
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,814.73,647.05
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,778.41,621.29
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,737.15,590.3
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,694.04,556.41
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,647.95,518.42
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,600.41,478.44
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,550.17,436.85
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,499.27,393.52
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,446.1,346.53
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,393.04,298.65
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,338.88,249.23
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,279.27,195.36
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,225.75,147.68
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,174.41,104.78
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,123.78,68.81
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,76.4,46.36
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,51.25,40.01
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,50.36,39.31
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,47.37,36.74
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,44.21,33.89
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,38.65,28.63
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,32.79,22.89
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,22.24,12.02
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,13.34,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,60.12,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,163.81,109.71
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,250.37,200.14
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,344.25,281.59
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,419.72,344.78
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,500.1,408.96
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,563.75,458.23
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,629.22,506.05
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,682.94,542.3
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,732.68,574.62
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,777.54,605.07
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,821.06,634.26
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,856.06,656.09
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,888.81,676.28
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,914.97,691.81
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,938.4,705.57
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,946.86,708.89
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,959.96,715.57
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,967.66,720.1
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,972.14,722.71
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,969.76,719.63
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,964.06,714.6
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,952.59,707.27
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,937.95,697.98
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,921.08,687.86
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,901.0,675.56
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,873.72,657.85
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,843.74,638.28
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,810.54,615.61
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,774.69,590.93
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,734.4,562.69
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,692.22,531.56
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,646.41,497.24
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,599.29,460.91
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,548.97,421.74
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,498.01,380.73
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,445.8,336.85
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,393.58,291.73
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,339.79,244.51
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,280.5,192.62
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,227.01,146.09
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,175.33,103.58
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,124.6,67.95
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,76.93,45.13
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,54.59,42.62
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,47.97,36.89
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,45.27,34.61
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,42.43,32.06
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,37.21,27.18
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,31.74,21.85
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,21.65,11.7
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,10.99,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,6.67,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,68.71,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,185.99,129.89
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,268.66,215.01
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,361.51,295.57
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,432.39,355.43
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,507.52,416.14
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,570.67,465.1
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,635.56,512.14
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,687.98,547.7
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,736.47,579.41
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,780.87,607.4
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,823.93,633.68
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,858.75,653.89
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,891.36,672.41
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,917.17,686.7
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,932.63,694.18
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,949.78,702.47
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,963.95,708.85
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,971.37,711.0
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,975.5,711.27
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,973.92,708.96
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,969.0,704.71
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,957.97,696.38
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,943.69,686.17
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,924.81,674.0
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,902.86,659.96
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,875.46,642.43
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,845.33,623.12
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,811.6,600.24
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,775.39,575.66
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,735.44,550.33
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,693.56,521.83
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,648.19,489.01
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,601.27,454.04
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,551.57,415.86
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,501.11,375.82
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,448.87,333.32
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,396.41,289.22
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,342.28,243.08
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,288.91,196.91
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,228.69,145.58
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,176.66,103.04
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,125.42,67.05
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,77.14,43.58
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,52.49,40.6
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,46.4,35.38
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,43.63,33.04
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,40.68,30.42
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,35.82,25.95
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,30.71,21.04
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,21.54,11.81
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,11.84,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,7.15,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,70.52,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,189.88,135.29
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,273.49,216.84
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,367.09,296.48
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,439.58,357.0
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,516.38,418.59
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,579.51,467.11
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,644.27,513.95
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,697.25,551.29
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,746.07,584.98
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,790.79,614.68
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,834.12,643.0
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,869.6,665.0
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,902.92,685.43
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,928.81,700.76
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,944.23,709.18
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,961.62,718.46
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,976.05,725.83
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,982.99,729.09
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,986.61,730.43
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,983.97,727.16
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,977.97,721.92
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,967.31,714.51
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,953.36,705.11
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,932.7,691.42
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,909.04,675.87
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,881.59,657.27
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,851.41,636.89
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,815.7,613.27
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,777.98,588.17
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,738.1,559.81
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,696.39,528.98
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,649.99,494.43
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,602.9,458.53
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,553.78,421.05
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,499.98,378.92
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,447.57,335.98
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,396.12,292.6
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,343.34,247.28
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,291.79,202.46
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,234.31,153.77
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,184.6,113.36
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,127.14,71.0
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,76.55,43.35
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,57.63,45.28
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,69.78,56.07
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,64.05,51.18
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,57.92,45.76
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,49.09,37.65
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,39.85,28.94
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,29.42,18.4
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,18.03,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,9.53,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,88.51,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,191.73,140.37
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,273.85,218.77
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,365.59,296.82
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,437.99,356.15
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,514.73,416.05
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,577.39,462.87
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,641.66,507.77
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,690.8,539.75
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,739.09,570.29
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,779.7,597.36
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,823.45,626.37
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,827.59,627.87
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,822.57,623.64
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,876.01,659.59
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,934.18,697.57
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,949.08,707.44
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,960.84,715.84
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,912.42,683.15
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,850.26,638.34
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,811.71,610.37
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,771.09,580.51
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,768.2,578.83
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,763.35,575.46
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,754.94,569.83
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,744.6,562.86
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,674.46,510.85
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,611.36,463.61
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,557.89,424.69
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,508.47,388.16
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,450.27,345.01
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,394.59,303.31
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,403.05,310.36
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,404.14,311.38
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,394.99,305.12
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,383.52,296.76
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,364.32,281.52
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,342.7,263.85
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,310.05,236.82
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,280.86,211.67
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,246.34,181.99
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,208.74,150.2
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,156.62,103.33
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,92.28,56.13
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,61.4,48.56
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,55.97,43.93
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,52.86,41.33
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,49.58,38.42
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,42.49,31.88
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,34.97,24.78
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,24.53,14.56
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,13.37,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,8.1,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,94.89,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,197.58,147.74
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,278.85,224.73
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,369.36,302.94
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,445.94,366.97
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,527.55,432.29
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,588.37,478.76
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,650.65,523.8
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,699.76,556.56
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,752.39,590.86
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,795.58,618.57
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,837.31,644.76
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,870.33,665.13
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,900.99,683.81
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,917.77,692.42
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,939.49,704.49
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,955.52,712.11
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,968.48,717.84
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,974.89,720.77
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,978.03,721.81
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,973.95,718.33
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,966.55,712.93
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,955.59,705.38
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,941.46,695.92
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,920.81,682.29
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,897.3,666.9
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,870.05,649.05
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,840.22,629.47
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,806.35,607.63
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,770.27,584.08
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,729.99,556.25
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,688.02,525.92
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,643.09,492.6
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,597.19,457.62
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,548.45,419.57
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,495.0,376.92
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,443.03,334.08
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,391.59,290.47
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,339.24,245.71
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,288.05,201.22
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,236.54,156.69
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,181.74,111.5
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,133.2,75.36
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,80.53,44.64
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,52.61,40.86
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,58.82,46.45
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,55.05,43.26
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,51.04,39.71
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,44.48,33.65
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,36.59,26.22
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,27.96,17.58
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,21.29,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,11.44,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,34.78,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,74.75,53.73
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,125.88,99.78
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,178.89,146.08
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,225.77,186.04
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,285.49,235.12
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,331.63,272.53
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,379.2,310.2
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,413.8,336.31
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,447.33,361.17
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,447.85,359.72
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,459.29,366.53
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,458.13,363.65
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,454.79,359.19
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,501.19,394.07
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,547.34,427.99
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,671.93,521.89
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,797.2,612.07
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,879.05,670.68
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,949.62,716.55
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,949.66,715.07
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,946.53,712.33
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,788.24,599.32
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,618.44,470.22
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,613.4,467.89
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,607.37,463.67
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,654.46,500.14
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,693.13,529.65
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,639.53,489.52
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,590.13,452.63
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,551.09,423.92
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,517.07,398.54
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,490.72,379.22
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,464.33,359.53
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,448.35,347.6
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,432.55,334.89
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,392.8,303.56
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,354.82,273.33
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,329.07,250.09
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,288.81,213.95
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,241.48,167.23
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,180.85,109.03
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,131.29,72.45
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,84.66,47.02
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,52.67,41.06
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,46.56,35.78
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,44.61,34.1
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,42.56,32.22
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,37.82,27.81
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,32.84,22.99
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,24.26,14.63
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,14.94,0.0
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,9.05,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,26.67,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,67.11,48.13
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,111.41,88.04
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,156.96,128.35
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,199.06,165.12
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,241.96,201.84
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,282.26,235.61
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,323.25,269.27
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,373.73,310.28
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,438.59,361.88
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,421.93,346.09
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,415.34,338.28
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,412.54,333.52
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,394.47,316.89
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,351.77,281.49
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,309.13,246.04
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,298.02,236.78
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,299.41,237.41
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,287.88,227.88
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,276.59,218.61
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,337.36,266.63
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,388.27,306.37
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,542.04,429.19
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,687.5,542.29
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,475.44,377.36
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,269.73,212.35
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,208.53,164.05
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,148.17,115.62
