Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,314.16,250.08
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,470.76,373.48
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,312.46,248.35
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,159.62,125.13
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,390.5,317.66
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,595.44,479.13
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,545.64,436.37
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,497.86,394.83
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,447.57,350.38
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,396.74,304.51
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,345.0,257.37
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,294.2,210.76
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,242.02,163.69
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,191.27,119.92
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,142.18,82.72
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,90.16,51.54
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,56.82,44.89
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,56.25,44.52
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,53.59,42.29
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,50.78,39.8
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,45.99,35.28
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,39.64,29.15
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,29.12,18.9
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,18.16,0.69
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,10.96,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,96.38,26.31
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,196.87,153.36
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,275.74,226.46
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,367.55,307.22
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,360.07,302.69
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,334.74,281.64
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,382.93,321.83
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,432.5,361.91
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,582.73,484.56
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,737.96,602.99
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,780.93,632.65
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,818.79,658.74
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,852.75,681.06
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,884.58,701.68
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,909.22,718.02
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,931.21,732.54
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,943.26,740.0
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,960.77,751.57
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,967.05,755.2
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,970.14,756.77
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,967.11,754.52
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,960.86,750.13
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,950.02,741.22
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,936.04,730.22
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,915.91,715.31
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,892.92,698.47
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,866.28,679.39
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,837.05,658.43
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,803.27,634.39
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,767.44,608.7
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,727.89,579.86
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,686.63,548.07
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,641.7,512.48
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,596.22,475.56
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,544.98,433.19
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,495.98,391.48
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,445.13,347.37
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,395.1,302.97
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,343.95,256.88
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,294.02,211.52
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,238.47,162.44
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,190.36,121.37
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,142.75,85.3
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,98.4,59.41
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,64.01,51.45
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,62.27,50.06
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,59.1,47.3
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,55.74,44.24
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,48.73,37.74
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,41.89,31.16
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,30.24,19.97
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,19.11,2.74
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,10.96,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,45.52,14.81
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,95.73,72.43
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,156.91,127.34
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,231.6,193.03
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,294.57,248.36
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,361.43,305.88
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,437.27,370.2
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,506.95,428.39
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,472.28,396.59
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,443.67,369.21
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,609.19,507.61
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,779.25,642.11
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,837.74,684.98
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,895.18,726.88
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,916.15,740.63
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,939.69,756.48
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,960.81,769.28
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,979.11,780.0
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,985.73,783.89
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,981.27,779.81
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,978.51,777.38
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,972.54,772.71
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,961.0,764.44
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,946.4,753.97
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,924.63,738.35
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,900.22,720.74
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,873.87,701.47
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,845.05,680.27
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,812.09,655.83
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,774.39,626.88
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,734.94,596.47
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,694.01,564.27
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,649.04,527.02
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,604.15,489.2
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,552.97,445.85
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,504.59,403.83
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,454.52,359.74
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,406.11,316.37
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,356.08,271.2
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,307.69,227.26
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,258.98,183.84
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,212.8,144.33
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,167.19,109.6
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,124.92,83.94
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,88.35,73.32
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,82.69,68.48
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,76.58,63.12
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,70.13,57.28
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,59.78,47.73
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,48.91,37.48
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,35.95,25.05
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,20.66,5.0
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,11.91,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,113.77,55.86
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,232.09,185.78
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,314.41,262.62
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,404.97,343.94
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,479.31,409.83
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,557.96,477.31
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,619.01,527.11
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,677.38,572.95
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,730.17,612.25
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,782.62,650.39
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,743.69,617.3
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,682.6,565.04
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,692.03,569.37
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,697.11,570.12
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,749.67,611.19
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,801.92,651.4
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,758.71,613.06
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,700.36,563.61
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,866.13,698.67
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,1002.93,800.41
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,957.13,764.08
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,905.57,722.78
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,939.51,749.59
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,967.37,770.15
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,946.64,754.8
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,923.0,737.51
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,895.15,717.08
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,864.68,694.64
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,828.77,668.01
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,790.96,639.83
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,750.73,608.59
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,708.77,574.63
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,664.18,538.02
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,618.15,499.51
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,568.82,457.46
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,518.91,414.01
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,462.63,364.65
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,410.55,317.58
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,356.8,268.48
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,304.15,220.0
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,251.55,172.26
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,200.9,128.14
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,151.16,89.63
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,98.46,56.39
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,58.27,46.53
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,57.4,45.89
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,54.79,43.62
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,52.04,41.11
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,46.86,36.26
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,41.43,30.95
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,30.18,20.24
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,19.68,5.67
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,11.91,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,66.47,34.58
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,133.18,104.77
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,191.94,158.32
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,255.14,214.67
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,306.28,259.0
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,358.87,303.18
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,412.49,348.14
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,483.25,405.61
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,528.17,440.58
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,572.61,474.57
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,573.12,472.3
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,584.54,478.3
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,611.82,497.4
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,637.4,514.9
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,704.22,565.2
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,758.5,605.27
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,778.44,617.39
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,796.34,628.15
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,809.67,637.33
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,820.76,644.97
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,888.31,698.76
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,944.56,740.13
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,891.26,700.51
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,831.54,653.02
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,800.19,630.11
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,768.01,606.18
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,731.07,578.02
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,693.72,549.34
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,704.47,559.81
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,708.93,564.99
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,671.82,536.43
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,634.26,507.22
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,618.3,496.66
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,594.7,478.57
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,547.79,439.08
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,500.68,398.61
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,451.88,355.95
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,398.39,308.72
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,348.18,263.95
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,299.34,219.88
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,249.06,174.37
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,199.94,131.42
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,149.2,91.95
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,102.86,62.64
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,66.73,54.05
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,67.16,54.61
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,66.77,54.34
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,65.31,52.98
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,56.05,44.46
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,46.32,35.3
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,34.89,24.37
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,20.72,7.28
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,11.91,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.95,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,5.09,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,9.26,2.0
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,15.29,7.33
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,21.32,12.66
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,28.3,18.7
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,35.28,24.65
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,42.73,30.97
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,50.2,37.23
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,53.47,39.87
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,56.75,42.49
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,66.57,50.59
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,76.4,58.65
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,120.77,95.38
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,166.1,132.45
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,180.41,143.92
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,194.7,155.35
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,313.35,252.0
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,423.81,340.15
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,564.99,455.22
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,702.94,565.47
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,846.16,683.95
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,973.25,782.64
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,963.19,774.14
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,950.05,763.89
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,929.77,748.55
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,906.82,731.26
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,880.43,711.27
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,851.61,689.46
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,816.71,663.1
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,780.19,634.53
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,741.08,603.16
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,700.54,570.19
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,568.16,460.19
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,465.94,374.2
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,500.32,403.61
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,517.09,415.03
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,399.01,318.24
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,324.92,260.07
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,317.59,250.85
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,297.14,228.53
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,261.64,191.01
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,207.71,137.32
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,159.59,99.43
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,114.99,71.21
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,74.18,60.68
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,73.79,60.52
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,69.41,56.7
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,64.63,52.38
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,57.22,45.52
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,49.48,38.11
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,37.91,26.98
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,23.81,10.09
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,13.82,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,8.58,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,70.32,42.99
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,138.22,109.94
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,198.15,164.47
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,262.56,222.16
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,336.56,286.55
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,404.19,344.26
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,510.34,434.12
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,631.68,533.31
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,687.05,575.54
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,742.71,617.33
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,786.59,649.19
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,829.28,679.73
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,751.03,614.67
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,653.68,531.21
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,713.36,577.0
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,759.84,611.91
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,776.52,622.72
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,791.1,632.05
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,794.65,632.78
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,795.96,631.97
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,829.94,657.58
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,861.16,680.81
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,844.22,666.84
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,825.47,651.81
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,810.42,640.76
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,793.33,628.15
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,785.91,623.06
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,776.05,616.0
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,742.82,590.87
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,709.02,565.09
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,712.17,571.63
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,704.73,568.76
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,660.36,532.85
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,614.77,495.28
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,531.69,426.3
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,469.44,374.11
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,414.56,328.78
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,373.61,295.03
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,343.31,268.22
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,300.75,230.15
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,258.67,192.86
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,216.06,155.77
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,181.52,133.77
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,161.1,125.1
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,131.42,111.33
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,114.9,97.03
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,101.21,85.19
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,87.09,72.71
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,66.39,53.91
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,46.29,35.48
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,35.2,24.84
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,24.62,11.51
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,14.3,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.81,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,19.5,8.35
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,37.46,25.58
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,64.53,49.36
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,91.14,72.73
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,130.51,106.91
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,163.62,135.38
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,172.0,141.87
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,169.51,139.05
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,162.94,132.57
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,156.48,126.17
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,181.5,146.65
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,206.63,166.99
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,293.41,237.9
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,369.92,299.13
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,433.59,349.75
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,510.7,409.96
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,605.46,485.34
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,712.94,568.48
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,851.08,678.19
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,969.35,765.62
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,968.41,762.66
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,964.34,758.26
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,953.02,751.36
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,938.7,742.23
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,918.5,728.92
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,895.63,713.47
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,869.56,694.71
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,841.07,674.07
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,808.54,650.28
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,773.93,624.69
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,662.7,532.89
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,570.31,455.33
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,548.59,438.64
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,524.75,419.71
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,525.59,421.18
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,511.74,408.3
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,462.08,364.83
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,408.08,317.16
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,357.42,271.96
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,308.08,227.35
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,258.42,182.74
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,211.55,142.03
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,167.99,111.93
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,135.48,95.11
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,98.98,82.66
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,88.69,73.76
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,89.72,74.96
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,83.4,69.41
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,69.49,56.7
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,55.05,43.27
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,40.86,29.81
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,24.08,11.78
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,13.34,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,45.25,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,162.03,113.88
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,261.37,212.43
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,340.68,284.77
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,427.15,361.07
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,495.92,419.72
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,567.99,478.78
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,627.66,525.46
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,688.4,571.3
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,736.01,605.71
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,787.32,642.15
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,829.43,671.13
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,869.97,698.5
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,903.96,719.31
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,935.68,738.17
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,951.09,746.94
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,971.72,759.61
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,988.97,768.8
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,1003.29,775.99
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,1008.5,778.01
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,1010.43,777.93
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,1006.26,774.21
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,998.77,768.38
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,986.5,759.38
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,971.06,748.3
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,949.83,733.27
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,925.7,716.29
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,897.92,697.11
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,867.53,676.02
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,832.73,650.41
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,795.76,623.17
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,755.64,594.69
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,713.75,562.72
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,668.1,527.09
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,621.34,489.79
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,572.58,451.03
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,523.17,410.53
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,471.2,366.08
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,419.41,320.67
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,360.84,269.06
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,308.74,221.94
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,256.59,175.13
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,206.41,131.44
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,156.56,92.01
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,109.66,61.67
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,59.5,47.2
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,52.9,41.5
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,50.5,39.53
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,47.95,37.32
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,43.91,33.56
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,39.68,29.44
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,30.95,21.11
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,21.12,10.01
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,12.87,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,6.67,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,54.31,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,171.39,122.24
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,266.55,212.58
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,344.0,279.69
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,428.4,349.7
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,494.32,401.78
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,563.24,453.75
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,621.73,495.46
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,681.28,536.47
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,727.6,566.87
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,777.14,598.93
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,818.95,624.97
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,859.22,649.66
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,892.08,667.87
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,922.68,684.46
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,937.97,693.35
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,958.48,705.94
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,972.49,713.02
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,983.39,718.29
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,989.47,722.98
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,992.36,725.77
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,988.7,724.47
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,981.83,721.22
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,970.77,716.64
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,956.6,710.03
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,935.85,698.38
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,912.31,684.7
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,885.59,667.56
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,856.34,648.62
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,821.85,626.41
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,785.47,602.6
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,746.46,575.47
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,705.76,545.41
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,661.67,512.18
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,616.62,477.46
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,569.17,439.89
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,517.28,398.13
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,404.89,311.46
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,336.04,260.44
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,296.26,229.91
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,267.09,207.62
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,254.74,193.43
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,229.26,167.52
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,191.09,138.33
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,155.69,113.76
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,125.0,96.86
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,111.77,92.74
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,97.84,80.98
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,83.27,68.36
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,66.84,53.69
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,46.82,35.65
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,35.8,25.35
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,24.29,12.87
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,14.77,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.43,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.77,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,8.79,1.13
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,14.82,6.8
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,23.18,14.18
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,31.55,21.54
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,40.87,29.56
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,50.19,37.44
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,63.73,48.83
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,77.51,60.28
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,73.55,56.73
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,69.83,53.42
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,83.87,64.93
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,98.37,76.68
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,137.44,108.24
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,176.84,139.33
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,182.23,143.16
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,187.68,147.16
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,187.77,146.6
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,187.9,146.14
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,225.5,175.32
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,262.91,203.71
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,249.54,192.91
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,236.36,182.56
