Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,244.28,188.79
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,252.05,194.8
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,400.84,308.52
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,544.0,412.64
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,521.44,396.04
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,503.03,383.57
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,459.12,351.88
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,417.1,321.15
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,384.96,298.25
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,353.97,275.75
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,339.9,265.56
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,325.9,255.27
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,347.55,272.52
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,365.46,286.43
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,341.97,268.27
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,318.63,250.17
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,297.03,233.5
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,274.87,216.04
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,249.08,195.21
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,215.58,168.12
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,174.37,137.42
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,137.85,110.24
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,124.95,100.01
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,112.91,94.64
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,96.18,80.26
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,79.27,65.43
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,62.58,50.38
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,45.7,34.96
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,31.06,21.43
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,15.77,6.65
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,8.1,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.81,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,7.41,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,22.75,12.15
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,40.16,28.02
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,63.43,48.36
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,86.12,68.06
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,112.89,91.12
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,140.11,114.17
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,262.76,218.08
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,371.51,307.39
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,345.41,283.55
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,301.13,245.43
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,351.2,285.57
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,415.59,335.85
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,447.91,359.49
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,479.71,382.62
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,399.52,318.22
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,332.74,263.82
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,491.1,388.11
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,635.78,495.95
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,731.66,567.24
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,824.61,634.6
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,766.47,588.59
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,717.38,549.78
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,698.69,536.58
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,679.26,522.6
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,680.38,523.67
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,679.95,523.47
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,705.23,544.0
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,726.6,561.17
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,702.66,543.9
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,677.52,525.89
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,658.74,512.48
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,637.34,496.78
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,572.71,446.36
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,518.91,403.98
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,488.49,381.67
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,457.16,357.86
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,383.66,300.86
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,328.02,258.15
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,327.17,255.32
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,307.93,235.99
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,266.56,202.56
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,229.28,173.16
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,199.81,151.46
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,167.38,128.65
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,132.91,105.44
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,116.53,97.81
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,105.63,88.43
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,88.47,73.31
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,70.8,57.46
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,52.94,41.22
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,36.06,25.71
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,18.56,9.02
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,9.27,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,6.2,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,12.06,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,68.81,48.78
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,118.05,93.73
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,169.59,139.27
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,223.51,186.17
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,287.64,240.24
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,345.46,287.77
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,360.86,298.37
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,359.68,295.56
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,336.22,274.17
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,295.09,238.66
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,283.06,227.65
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,270.39,216.03
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,292.85,232.96
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,315.1,249.3
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,348.91,274.56
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,382.38,299.04
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,516.62,399.51
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,637.07,484.19
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,670.55,505.46
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,690.28,518.26
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,664.07,499.14
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,647.82,487.2
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,618.33,466.73
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,588.92,446.06
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,598.98,454.71
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,607.6,461.93
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,597.42,455.07
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,586.65,447.87
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,574.37,439.7
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,561.39,430.91
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,564.4,434.3
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,560.33,432.18
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,533.54,412.52
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,506.29,392.32
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,475.35,368.85
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,444.16,344.77
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,395.06,306.97
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,345.82,269.3
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,315.07,245.08
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,285.04,221.15
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,261.4,198.26
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,234.59,171.59
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,194.84,142.53
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,162.17,121.08
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,138.48,107.76
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,119.0,99.39
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,105.75,88.24
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,92.09,76.44
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,75.74,61.82
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,58.91,46.51
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,44.15,32.79
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,26.82,15.85
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,13.79,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,5.24,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,10.2,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,27.56,16.25
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,46.13,32.99
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,72.79,56.23
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,99.4,79.29
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,135.55,110.02
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,164.84,134.5
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,135.23,109.13
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,115.58,91.95
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,122.27,97.04
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,129.1,102.1
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,100.46,78.25
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,73.61,55.91
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,152.47,120.49
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,233.92,185.01
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,352.31,277.48
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,460.19,358.35
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,591.41,456.28
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,721.96,549.35
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,719.38,544.5
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,715.12,540.04
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,765.32,575.64
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,821.34,613.62
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,640.28,483.25
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,458.8,348.5
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,645.56,490.38
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,812.61,608.08
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,759.75,568.78
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,708.12,532.45
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,704.8,531.86
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,698.1,528.2
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,671.9,509.85
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,643.89,490.05
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,580.02,443.04
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,526.69,403.31
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,500.85,384.56
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,466.73,358.73
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,432.97,332.36
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,394.73,302.07
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,345.89,263.97
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,303.04,230.81
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,223.97,172.06
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,164.36,129.64
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,144.65,100.43
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,118.3,69.58
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,74.09,47.28
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,54.31,42.74
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,55.95,44.3
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,57.94,46.08
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,51.35,40.1
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,44.32,33.55
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,34.41,24.33
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,24.94,14.57
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,12.59,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,5.24,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,10.19,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,32.24,20.19
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,55.84,41.19
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,95.36,75.52
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,130.06,105.68
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,164.94,135.67
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,200.92,166.07
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,104.07,84.07
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,17.63,9.42
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,254.15,211.52
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,491.65,401.92
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,570.22,462.14
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,666.2,534.34
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,608.1,485.57
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,543.92,432.67
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,583.06,461.88
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,635.24,499.57
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,594.49,466.54
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,565.55,442.56
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,463.51,363.82
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,375.23,294.33
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,366.53,287.51
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,349.25,273.87
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,294.95,231.62
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,241.7,189.85
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,211.3,165.88
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,181.26,141.99
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,202.59,159.05
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,223.6,175.68
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,190.37,149.25
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,157.55,123.06
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,95.25,72.78
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,32.68,21.47
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,109.94,85.04
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,185.11,145.74
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,205.76,162.23
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,225.59,178.13
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,267.02,210.96
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,307.47,242.25
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,242.59,191.51
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,187.35,148.49
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,138.94,109.78
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,90.14,70.07
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,74.04,56.92
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,57.68,43.37
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,50.67,37.61
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,43.67,33.48
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,36.68,27.39
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,29.69,21.21
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,23.18,15.31
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,16.68,9.35
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,11.11,4.16
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,5.55,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.77,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.91,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.7,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,8.79,1.45
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,13.89,6.05
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,21.32,12.57
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,28.76,19.07
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,36.21,25.49
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,43.66,31.84
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,104.37,83.35
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,169.73,137.45
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,192.04,155.22
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,214.43,172.94
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,298.94,241.12
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,372.87,299.11
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,462.6,368.02
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,539.55,425.51
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,493.21,387.33
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,431.32,338.03
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,480.24,375.39
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,541.15,420.37
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,448.75,349.3
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,370.15,288.21
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,287.34,224.58
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,217.24,169.7
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,174.94,136.23
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,133.2,102.8
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,115.23,88.41
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,97.34,74.0
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,137.22,106.24
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,176.67,137.71
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,198.11,154.68
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,219.15,171.32
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,216.98,169.63
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,214.83,168.03
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,215.24,168.5
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,215.57,168.93
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,298.75,234.63
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,376.4,294.05
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,350.93,274.09
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,331.03,258.55
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,289.79,226.84
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,245.62,193.04
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,181.97,143.35
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,124.09,97.7
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,147.97,116.18
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,168.08,131.85
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,139.35,110.48
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,121.5,101.56
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,105.23,87.78
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,88.82,73.57
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,71.13,57.8
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,53.24,41.6
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,37.52,27.18
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,21.35,12.0
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,10.66,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,3.34,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,6.48,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,15.29,6.75
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,24.12,14.69
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,35.29,24.49
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,46.47,34.22
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,58.61,44.53
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,71.32,55.11
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,174.97,142.6
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,278.94,226.77
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,380.61,307.18
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,487.86,388.72
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,524.75,414.0
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,560.89,438.95
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,718.82,557.4
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,876.84,665.48
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,788.82,600.27
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,683.95,521.38
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,707.57,537.67
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,729.79,551.5
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,670.2,507.11
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,598.31,454.12
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,477.81,366.31
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,370.78,285.58
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,541.18,416.24
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,702.73,533.38
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,808.52,615.97
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,890.52,676.04
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,865.04,658.62
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,837.21,640.51
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,753.49,580.33
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,674.56,519.42
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,691.97,537.65
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,696.73,544.82
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,654.07,512.42
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,610.26,478.57
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,564.24,441.82
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,517.69,403.68
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,464.4,359.54
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,415.27,317.36
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,365.06,273.92
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,315.82,230.38
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,266.19,185.99
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,218.25,143.81
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,170.8,104.77
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,120.42,68.21
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,90.61,63.82
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,123.06,103.19
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,106.43,88.99
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,89.66,74.41
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,61.69,49.46
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,42.06,31.73
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,34.43,24.49
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,25.63,15.64
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,12.92,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.38,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.62,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,11.58,3.81
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,18.54,10.04
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,26.9,17.41
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,35.28,24.74
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,44.6,32.78
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,53.92,40.73
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,66.53,51.35
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,79.37,62.04
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,91.52,72.04
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,103.66,81.92
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,121.76,96.68
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,139.84,111.27
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,154.3,122.59
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,168.74,133.8
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,200.98,159.64
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,233.21,185.16
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,272.3,215.89
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,311.19,246.09
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,357.8,282.02
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,392.4,308.34
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,398.58,312.06
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,404.47,315.67
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,408.01,318.22
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,411.24,320.59
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,389.44,303.83
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,368.11,287.48
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,401.98,313.89
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,434.22,338.78
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,459.86,359.01
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,483.3,377.49
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,474.57,371.2
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,465.21,364.5
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,485.69,381.75
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,498.15,392.21
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,467.18,367.95
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,432.32,340.65
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,405.31,319.19
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,377.37,296.48
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,338.81,264.89
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,306.72,237.89
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,274.45,209.94
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,240.14,180.14
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,205.58,152.27
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,172.46,127.44
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,140.8,109.46
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,123.59,103.68
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,107.9,90.32
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,91.86,76.38
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,78.14,64.08
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,60.4,47.96
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,43.26,32.29
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,25.88,16.05
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,12.99,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.38,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.62,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,10.65,3.12
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,16.68,8.56
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,24.11,15.14
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,31.55,21.68
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,39.47,28.48
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,47.39,35.17
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,64.66,49.77
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,82.36,64.52
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,93.51,73.61
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,104.64,82.6
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,114.26,90.25
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,123.87,97.84
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,145.8,115.25
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,167.72,132.38
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,181.11,142.8
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,194.49,153.19
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,195.07,153.35
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,195.69,153.63
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,251.92,197.73
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,307.97,240.63
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,360.0,279.4
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,401.52,309.67
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,443.94,341.56
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,484.88,372.09
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,482.07,370.19
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,478.91,368.32
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,497.22,382.75
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,514.04,395.91
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,534.47,412.49
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,551.04,426.06
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,530.53,411.3
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,509.76,396.35
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,441.57,344.64
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,383.36,300.05
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,342.28,268.69
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,303.11,238.52
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,278.65,219.71
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,254.93,201.34
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,245.54,194.21
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,228.67,181.07
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,226.95,178.73
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,228.31,178.42
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,181.72,143.19
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,146.85,117.37
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,116.94,93.16
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,87.48,72.2
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,74.76,61.15
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,61.92,49.81
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,49.74,38.88
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,37.15,27.44
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,25.98,17.22
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,14.83,6.88
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,7.41,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,39.91,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,114.39,60.61
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,195.99,154.61
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,281.76,231.38
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,356.28,296.65
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,434.75,363.13
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,262.66,220.99
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,48.33,35.64
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,53.46,40.05
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,58.6,44.26
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,106.09,83.89
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,155.78,124.52
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,125.73,99.38
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,97.35,75.75
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,108.94,85.12
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,120.51,94.35
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,130.12,101.93
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,139.7,109.47
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,153.13,119.96
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,166.53,130.33
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,205.06,160.86
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,243.46,190.86
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,239.94,187.79
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,236.44,184.91
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,309.86,242.01
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,389.17,302.15
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,448.22,346.25
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,504.83,387.84
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,517.86,397.73
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,530.57,407.6
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,517.61,398.59
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,504.28,389.35
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,416.53,323.09
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,332.17,258.47
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,319.78,249.5
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,307.51,240.35
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,299.48,234.8
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,291.26,229.05
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,270.94,213.36
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,258.57,203.93
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,239.7,189.19
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,228.02,180.08
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,209.86,166.06
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,184.37,146.15
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,162.75,129.27
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,141.92,112.91
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,129.06,102.77
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,116.58,97.29
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,100.26,83.43
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,83.77,69.15
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,60.21,48.18
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,45.2,34.6
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,36.47,26.41
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,27.9,17.94
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,14.05,0.2
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.86,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,5.55,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,12.97,5.04
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,20.4,11.66
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,29.69,19.83
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,39.0,27.95
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,48.79,36.38
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,58.59,44.7
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,63.73,48.94
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,68.88,53.13
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,74.96,58.07
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,81.06,62.97
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,100.4,78.89
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,119.89,94.74
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,138.85,109.83
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,157.8,124.71
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,171.71,135.69
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,185.61,146.61
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,201.45,159.01
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,217.2,171.27
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,255.35,201.15
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,293.26,230.39
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,363.44,283.72
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,423.3,327.87
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,459.6,354.77
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,494.54,380.53
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,568.83,436.3
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,632.57,483.11
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,623.53,476.59
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,613.72,470.03
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,637.18,489.45
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,655.12,504.31
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,600.8,464.07
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,550.2,426.41
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,566.03,441.05
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,567.51,443.68
