Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,501.23,391.86
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,440.32,344.42
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,431.03,336.8
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,404.65,313.99
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,368.06,282.24
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,323.13,242.12
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,277.14,204.92
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,240.17,176.81
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,207.61,151.07
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,171.31,124.4
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,137.62,104.6
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,124.83,105.03
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,110.87,93.21
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,96.45,80.73
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,73.42,60.16
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,50.71,39.63
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,41.09,30.58
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,31.04,20.75
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,15.63,2.0
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,4.29,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,8.33,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,18.54,9.73
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,28.77,18.85
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,40.41,29.12
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,52.07,39.31
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,65.2,50.51
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,78.4,61.56
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,85.36,67.27
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,92.39,72.97
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,135.3,108.67
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,178.76,144.16
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,175.72,141.04
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,172.95,138.28
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,194.27,155.34
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,215.6,172.22
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,307.05,245.32
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,388.54,308.7
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,448.74,354.5
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,508.36,399.12
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,518.79,406.39
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,528.71,413.55
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,640.97,500.71
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,748.15,581.48
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,744.21,577.45
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,738.83,573.15
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,772.31,600.68
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,804.95,627.09
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,804.43,627.92
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,800.58,626.39
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,808.1,637.53
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,804.26,637.17
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,727.82,577.81
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,661.29,523.31
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,629.36,498.46
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,595.05,471.09
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,546.91,432.72
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,500.06,394.81
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,352.65,278.61
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,245.46,194.56
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,286.3,225.41
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,317.23,245.76
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,282.13,215.96
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,247.37,186.69
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,197.99,135.85
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,133.38,74.84
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,86.64,48.33
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,52.26,41.03
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,46.14,35.7
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,44.94,34.67
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,41.61,31.64
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,38.09,28.3
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,32.55,22.99
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,26.73,17.09
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,13.0,1.44
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,28.7,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,80.34,48.51
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,137.6,107.91
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,197.02,161.04
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,246.17,204.44
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,297.36,248.39
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,345.05,287.66
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,394.16,326.79
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,555.71,456.35
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,708.37,569.24
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,523.36,423.34
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,275.14,220.09
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,318.5,254.81
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,362.06,287.8
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,665.31,524.11
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,933.62,705.66
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,896.3,675.71
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,830.51,627.85
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,780.66,589.67
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,716.11,540.97
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,743.91,561.24
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,770.22,579.44
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,755.37,566.73
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,739.13,553.55
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,767.9,575.48
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,799.39,598.51
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,782.61,586.62
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,764.5,574.26
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,761.82,573.73
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,756.67,571.23
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,781.95,595.51
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,793.67,607.36
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,755.51,581.52
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,715.71,553.36
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,672.91,522.2
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,629.03,489.22
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,582.6,453.29
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,535.62,415.76
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,481.63,371.83
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,431.99,329.9
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,381.56,286.79
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,332.09,243.46
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,282.22,199.11
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,234.18,156.8
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,181.01,112.42
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,135.71,78.56
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,92.04,53.66
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,59.19,46.8
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,57.56,45.59
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,55.81,44.19
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,51.32,40.15
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,46.56,35.69
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,38.28,27.94
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,30.17,20.01
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,18.83,5.5
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,8.58,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,5.24,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,10.19,1.42
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,20.87,11.58
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,31.57,21.05
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,44.15,32.05
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,57.17,43.32
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,71.46,55.41
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,85.68,67.23
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,101.95,80.71
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,118.15,93.96
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,141.94,113.41
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,165.68,132.6
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,159.02,126.65
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,152.79,121.14
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,194.13,154.72
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,235.65,188.01
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,283.64,226.21
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,345.03,274.45
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,346.15,274.1
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,347.2,273.88
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,400.6,315.54
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,453.09,355.95
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,653.71,514.86
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,836.23,654.17
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,848.84,663.41
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,858.78,671.5
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,806.55,632.12
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,754.68,592.75
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,700.48,550.47
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,650.93,511.32
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,595.94,468.65
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,544.37,428.28
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,540.73,426.26
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,535.26,422.59
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,500.09,395.18
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,466.37,368.81
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,481.25,381.86
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,483.76,383.61
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,413.41,326.72
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,357.56,282.38
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,328.99,259.68
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,300.53,236.69
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,275.17,213.06
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,249.84,188.38
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,212.05,158.06
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,177.46,131.95
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,150.64,116.16
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,133.17,112.09
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,117.35,98.67
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,101.17,84.68
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,70.67,57.52
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,44.68,34.16
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,38.1,27.9
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,30.16,20.14
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,18.81,6.27
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,8.58,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,5.24,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,10.19,1.59
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,20.4,11.23
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,30.64,20.28
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,43.21,31.27
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,56.05,42.38
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,70.35,54.58
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,84.58,66.54
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,95.61,75.65
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,106.65,84.64
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,140.51,112.39
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,174.55,139.75
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,213.86,171.51
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,253.41,203.01
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,265.26,211.72
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,277.05,220.42
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,340.29,269.96
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,390.62,308.6
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,418.99,329.18
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,446.86,349.23
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,544.89,424.18
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,628.85,486.9
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,699.7,540.0
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,757.61,583.27
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,870.97,672.92
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,957.6,734.92
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,894.42,690.42
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,822.42,633.86
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,849.52,660.98
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,862.06,672.23
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,830.55,649.78
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,796.87,625.73
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,759.33,600.87
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,720.05,573.25
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,678.12,540.82
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,634.85,506.49
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,588.46,468.6
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,541.4,429.22
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,492.53,387.48
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,443.57,344.62
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,387.72,295.33
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,337.92,250.09
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,287.31,204.31
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,238.91,161.05
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,190.8,120.34
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,139.59,80.99
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,111.66,73.78
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,111.4,93.0
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,101.59,84.76
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,91.32,75.94
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,69.81,56.77
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,52.0,40.68
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,43.23,32.44
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,34.07,23.56
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,20.79,8.21
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,8.58,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,10.48,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,20.43,9.25
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,45.22,31.92
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,69.43,53.18
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,104.31,83.45
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,133.9,108.97
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,164.2,134.31
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,194.78,159.28
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,244.93,200.54
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,309.06,251.99
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,317.07,256.56
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,336.82,270.36
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,396.53,316.27
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,443.0,351.19
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,468.81,368.98
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,493.91,386.16
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,580.93,452.19
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,682.67,526.53
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,705.77,540.89
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,727.51,554.81
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,802.54,609.39
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,866.2,654.96
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,851.24,641.72
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,834.31,627.9
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,916.62,691.31
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,979.55,733.14
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,960.24,720.16
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,938.09,705.99
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,911.48,688.73
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,882.35,669.66
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,849.09,647.58
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,813.63,623.78
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,775.13,597.59
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,734.85,569.34
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,690.9,536.42
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,645.72,501.78
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,598.65,464.8
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,550.85,426.27
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,500.33,384.68
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,449.79,341.96
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,398.53,298.2
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,347.91,253.9
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,290.0,202.98
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,239.81,158.52
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,189.84,116.56
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,142.38,80.59
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,96.79,53.55
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,51.05,39.43
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,49.38,38.18
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,47.58,36.72
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,44.79,34.21
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,41.86,31.43
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,36.06,26.01
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,29.95,20.02
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,19.17,7.63
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,10.48,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,50.01,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,142.79,99.13
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,218.09,173.66
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,303.44,247.71
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,375.89,309.42
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,451.3,371.25
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,329.12,271.59
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,181.28,146.75
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,220.78,179.37
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,260.84,211.06
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,280.46,225.02
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,299.56,238.37
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,424.04,335.43
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,553.06,430.53
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,551.74,425.77
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,562.89,431.12
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,681.9,518.89
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,803.34,604.24
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,730.72,548.66
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,655.12,492.17
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,743.2,557.6
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,827.95,617.9
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,871.53,648.95
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,912.11,678.22
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,945.84,703.62
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,962.2,714.31
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,880.2,659.95
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,790.19,593.39
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,776.77,585.54
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,761.65,575.7
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,743.16,563.58
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,722.89,549.98
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,695.29,531.02
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,666.03,510.49
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,655.44,506.35
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,636.73,494.6
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,590.33,459.44
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,543.31,422.7
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,494.13,382.37
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,444.92,340.78
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,389.31,293.3
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,339.75,249.48
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,289.11,204.59
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,240.52,161.7
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,192.64,121.36
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,141.77,82.15
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,98.48,56.14
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,59.46,47.01
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,57.45,45.48
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,55.28,43.71
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,52.05,40.81
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,48.67,37.6
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,40.41,29.96
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,32.39,22.25
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,20.72,9.24
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,10.48,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,42.47,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,118.81,83.51
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,202.87,163.76
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,287.17,239.39
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,356.92,301.92
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,432.54,367.96
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,500.8,426.19
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,569.27,483.23
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,550.99,465.65
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,529.67,445.07
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,657.06,548.87
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,787.73,648.49
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,828.96,678.2
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,864.18,703.42
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,898.49,727.87
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,930.81,750.76
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,955.68,767.85
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,977.96,783.08
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,994.07,792.51
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,1007.23,799.87
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,1006.01,797.86
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,1010.71,800.41
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,1010.29,799.32
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,1006.75,796.11
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,943.9,749.5
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,866.49,685.57
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,852.09,675.23
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,835.73,663.18
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,812.5,645.18
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,788.19,626.32
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,811.88,649.95
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,822.58,660.84
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,783.92,633.17
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,743.6,602.83
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,699.73,567.55
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,654.72,530.67
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,588.19,474.96
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,527.53,423.77
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,481.7,384.71
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,434.47,343.47
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,384.32,299.15
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,336.06,256.01
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,287.81,213.42
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,243.59,174.93
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,196.01,132.14
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,145.03,89.1
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,119.05,81.04
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,116.53,98.28
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,106.34,89.49
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,96.53,80.9
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,82.22,68.09
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,67.29,54.5
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,55.09,43.12
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,39.44,28.47
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,24.52,12.49
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,9.53,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,11.13,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,22.47,11.39
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,46.77,33.37
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,70.31,54.19
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,105.87,85.27
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,136.04,111.57
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,165.27,136.68
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,194.9,161.77
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,387.61,328.62
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,587.76,495.87
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,590.85,494.55
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,573.52,477.49
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,729.0,604.25
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,872.94,714.14
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,900.23,731.03
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,930.27,750.29
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,954.07,766.39
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,975.28,780.61
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,994.39,793.35
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,1002.24,797.87
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,1007.71,800.58
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,1010.09,801.18
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,1008.34,799.11
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,1003.47,794.93
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,991.7,785.59
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,976.95,774.23
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,958.8,760.47
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,937.83,744.75
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,911.6,725.21
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,882.95,703.92
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,850.26,679.8
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,815.44,654.03
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,776.82,625.14
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,736.53,594.1
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,693.14,559.17
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,648.78,522.86
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,601.86,483.81
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,554.37,443.49
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,499.96,397.0
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,450.06,353.11
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,399.13,307.55
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,349.2,262.16
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,299.03,216.69
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,245.67,169.21
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,197.67,128.09
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,152.45,92.71
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,109.1,65.36
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,69.99,56.94
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,65.03,52.69
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,63.25,51.19
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,59.1,47.46
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,53.27,42.04
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,45.35,34.56
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,37.08,26.51
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,25.47,13.64
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,13.34,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,6.67,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,11.6,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,23.68,12.51
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,48.19,34.64
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,72.0,55.66
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,107.97,86.97
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,138.52,113.4
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,167.47,138.02
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,196.79,162.53
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,288.13,239.31
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,371.84,308.07
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,451.34,370.82
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,519.93,423.67
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,548.93,444.25
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,576.44,463.65
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,650.99,521.52
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,741.74,589.86
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,854.22,675.5
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,958.28,747.88
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,895.5,701.35
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,816.32,638.42
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,910.99,712.08
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,985.55,763.25
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,958.56,741.6
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,911.86,703.32
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,875.57,675.68
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,837.9,646.9
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,791.98,612.64
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,744.16,576.8
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,726.45,564.16
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,707.82,550.6
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,725.53,565.78
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,737.66,576.36
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,733.46,577.12
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,720.18,570.32
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,679.14,538.32
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,636.78,504.79
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,588.08,465.58
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,541.05,426.75
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,492.79,386.21
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,444.37,344.52
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,345.42,266.91
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,292.44,229.57
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,277.02,215.56
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,256.86,196.97
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,219.89,163.13
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,174.36,122.95
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,125.91,83.01
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,62.73,50.26
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,55.96,44.42
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,54.12,42.86
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,50.43,39.55
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,46.51,35.89
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,40.49,30.24
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,33.07,23.11
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,22.26,11.54
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,13.34,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,74.15,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,157.88,115.72
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,230.33,186.03
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,311.89,258.16
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,383.94,320.65
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,459.05,383.63
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,314.27,263.61
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,134.31,108.5
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,362.28,303.14
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,590.39,485.37
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,557.93,453.47
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,502.53,405.72
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,684.82,549.66
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,867.27,680.21
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,898.7,698.85
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,928.0,717.31
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,950.06,731.18
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,969.51,743.38
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,982.08,750.03
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,1000.82,761.02
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,1005.66,763.57
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,1007.39,764.28
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,1003.56,761.81
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,996.6,757.35
