Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,985.07,749.48
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,970.52,739.68
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,950.77,726.73
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,928.3,711.92
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,901.89,694.31
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,873.07,674.93
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,840.38,652.69
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,805.68,628.83
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,767.85,602.69
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,728.35,574.62
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,685.16,542.06
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,640.79,507.72
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,546.77,431.87
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,483.0,379.54
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,470.58,369.67
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,449.65,349.33
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,399.68,305.28
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,344.27,256.21
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,293.87,210.79
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,245.33,167.23
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,199.11,137.7
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,186.53,139.44
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,131.54,89.65
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,60.78,41.06
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,52.48,41.31
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,50.86,39.94
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,47.45,36.88
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,43.81,33.49
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,37.67,27.76
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,31.18,21.5
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,21.03,10.84
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,11.01,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,33.4,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,73.22,51.46
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,131.98,105.06
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,185.11,152.41
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,232.87,194.49
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,282.66,237.32
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,331.13,277.57
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,381.57,318.27
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,348.36,288.7
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,320.54,263.03
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,551.46,453.54
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,780.6,627.44
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,815.28,649.34
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,852.59,674.35
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,794.15,629.12
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,701.38,554.52
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,840.25,661.51
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,958.0,742.71
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,892.57,693.13
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,809.38,626.03
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,796.7,614.73
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,773.21,595.51
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,891.09,686.9
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,980.16,747.89
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,969.35,738.85
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,955.6,728.8
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,937.14,715.64
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,915.98,700.73
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,890.94,683.54
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,863.49,664.69
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,829.15,640.95
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,793.38,616.11
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,756.41,590.75
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,717.84,562.92
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,677.69,532.73
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,636.0,500.62
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,590.33,464.72
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,544.07,427.36
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,462.71,361.92
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,414.3,323.07
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,358.38,279.25
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,318.22,248.26
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,289.92,224.69
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,260.29,199.65
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,222.74,165.25
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,177.26,124.99
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,132.8,99.1
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,122.09,97.45
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,106.35,88.83
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,90.7,75.34
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,64.07,51.69
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,46.24,35.66
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,40.22,29.97
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,32.98,23.0
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,22.59,12.23
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,11.8,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,7.15,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,77.95,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,164.78,122.78
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,237.97,192.76
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,323.76,268.01
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,392.49,328.04
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,465.85,390.0
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,386.42,323.11
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,269.2,223.01
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,340.11,282.19
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,427.94,352.85
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,487.09,399.1
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,547.86,445.82
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,580.44,469.04
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,611.76,491.16
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,778.92,620.2
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,928.93,724.85
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,951.13,738.04
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,962.24,744.53
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,886.26,689.17
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,772.47,600.15
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,901.66,700.31
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,1000.24,767.73
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,998.34,765.21
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,993.35,761.49
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,981.93,753.15
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,967.54,742.92
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,949.31,730.67
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,928.31,716.6
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,902.51,698.99
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,874.31,679.64
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,842.79,657.83
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,809.03,634.28
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,771.12,607.54
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,731.49,579.16
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,689.21,546.81
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,645.61,512.67
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,599.17,475.31
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,552.04,436.49
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,503.28,395.51
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,454.38,353.32
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,403.62,308.67
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,353.51,263.69
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,296.86,213.09
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,247.88,168.82
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,198.78,126.34
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,152.05,88.99
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,107.36,59.51
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,60.72,38.56
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,49.04,38.24
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,47.63,37.05
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,44.86,34.58
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,41.92,31.83
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,37.04,27.24
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,31.9,22.2
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,22.62,12.52
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,12.61,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,8.34,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,16.69,7.5
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,29.72,19.28
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,43.2,31.18
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,59.88,45.71
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,76.35,59.9
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,93.22,74.06
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,109.97,87.84
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,120.15,96.08
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,130.41,104.29
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,162.75,130.87
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,195.29,157.24
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,197.5,158.43
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,199.81,159.76
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,184.95,146.97
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,170.54,134.65
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,191.87,151.71
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,213.19,168.59
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,183.79,144.65
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,154.92,121.16
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,229.46,180.94
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,304.13,239.63
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,267.17,210.23
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,230.84,181.41
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,295.3,232.3
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,365.52,286.75
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,290.73,228.3
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,223.61,175.4
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,336.47,264.73
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,442.98,346.92
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,538.65,422.8
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,622.84,488.56
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,553.57,434.67
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,487.47,383.17
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,460.2,362.63
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,433.71,342.4
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,416.67,329.5
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,399.09,315.95
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,309.32,245.33
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,224.73,178.27
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,236.54,188.07
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,238.28,189.54
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,252.72,199.55
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,251.81,196.2
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,210.22,149.75
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,155.5,92.06
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,111.21,62.6
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,64.93,41.17
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,51.87,40.74
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,50.6,39.69
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,48.37,37.71
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,46.05,35.5
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,40.92,30.61
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,35.53,25.27
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,24.55,14.18
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,15.08,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,8.58,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,7.41,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,14.83,6.07
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,25.99,16.16
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,37.16,26.04
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,50.97,38.1
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,65.31,50.49
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,80.64,63.42
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,95.88,76.03
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,107.88,85.88
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,119.87,95.62
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,124.65,99.25
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,129.55,102.97
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,129.03,102.21
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,128.68,101.62
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,150.57,119.13
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,172.48,136.43
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,200.3,158.65
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,228.08,180.63
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,256.76,203.2
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,285.27,225.48
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,305.14,240.75
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,324.78,255.81
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,391.31,306.86
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,446.62,348.34
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,409.54,319.4
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,373.32,291.26
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,372.09,290.4
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,370.68,289.33
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,449.11,350.45
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,523.79,407.55
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,553.03,430.82
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,577.84,450.73
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,575.84,450.31
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,567.59,445.12
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,503.99,395.9
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,441.95,347.6
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,441.22,348.5
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,437.17,346.24
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,399.72,316.65
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,364.29,288.56
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,336.84,266.43
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,309.69,244.31
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,291.98,221.31
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,256.18,179.13
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,209.57,138.89
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,165.63,103.65
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,122.45,74.3
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,82.93,56.37
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,68.57,55.6
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,66.56,53.92
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,62.2,50.04
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,57.44,45.64
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,49.28,38.1
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,40.76,29.98
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,29.01,18.05
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,15.79,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,8.58,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,58.51,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,124.17,92.7
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,195.0,157.98
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,284.11,235.89
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,353.35,296.22
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,428.07,359.35
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,308.11,258.02
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,150.48,122.0
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,168.69,137.02
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,186.89,151.52
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,246.97,200.49
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,296.99,240.34
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,297.76,239.44
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,298.04,238.32
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,379.8,302.17
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,476.41,374.6
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,463.26,362.41
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,463.48,360.84
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,537.78,414.88
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,597.8,456.67
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,632.3,480.76
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,665.75,504.07
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,772.55,582.14
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,873.92,653.56
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,876.1,655.76
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,875.91,657.35
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,915.25,690.32
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,938.08,705.79
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,912.33,690.64
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,884.2,673.81
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,851.41,653.25
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,816.67,630.83
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,779.26,607.15
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,740.2,581.29
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,697.56,550.06
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,653.81,516.89
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,607.83,480.61
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,561.23,442.8
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,512.37,402.24
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,458.65,356.82
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,408.29,312.59
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,358.74,268.24
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,308.54,223.05
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,259.86,179.3
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,211.42,137.25
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,159.8,95.53
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,115.21,65.31
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,74.07,46.81
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,58.01,45.92
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,56.67,44.93
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,53.51,42.13
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,50.17,39.03
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,43.84,33.18
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,35.99,25.75
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,25.69,15.43
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,14.98,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,9.05,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,65.48,2.48
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,149.48,112.35
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,221.72,178.99
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,303.03,250.05
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,370.91,308.55
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,444.09,369.45
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,512.75,423.73
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,580.17,475.07
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,635.46,515.72
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,691.45,555.27
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,740.18,587.73
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,788.6,619.24
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,828.48,645.24
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,862.4,666.83
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,894.82,685.96
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,925.22,703.5
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,948.15,717.2
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,968.53,729.27
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,982.71,736.44
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,994.03,741.85
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,991.56,739.67
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,995.12,741.75
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,992.23,740.13
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,986.36,736.67
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,976.1,730.37
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,962.96,722.21
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,944.25,710.34
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,922.98,696.74
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,897.95,680.85
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,870.66,663.27
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,839.95,643.13
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,807.23,621.35
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,770.02,597.04
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,731.28,570.27
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,689.75,539.12
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,647.13,506.44
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,599.56,469.19
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,553.35,432.03
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,505.1,392.46
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,457.0,352.06
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,407.49,309.52
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,358.89,266.86
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,310.0,223.57
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,257.18,177.28
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,209.47,136.61
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,164.36,100.6
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,120.68,70.78
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,80.57,52.02
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,63.19,50.49
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,61.31,49.05
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,57.97,46.1
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,53.57,42.06
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,46.09,35.12
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,38.28,27.67
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,26.84,16.44
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,15.9,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,9.05,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,6.48,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,12.97,4.72
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,22.73,13.44
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,32.49,22.01
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,43.67,31.76
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,54.86,41.41
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,67.39,52.04
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,80.08,62.64
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,90.68,71.35
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,101.27,79.94
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,137.65,109.59
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,174.29,138.77
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,205.65,163.63
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,237.13,188.24
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,272.69,215.8
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,321.96,253.5
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,362.71,284.27
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,403.14,314.44
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,426.91,331.21
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,450.23,347.61
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,491.61,378.37
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,532.15,408.11
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,594.66,454.18
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,644.29,490.42
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,629.33,478.94
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,613.95,467.64
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,593.47,452.76
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,573.03,437.87
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,585.97,448.13
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,597.15,456.86
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,588.02,450.71
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,578.09,444.04
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,543.17,418.23
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,509.65,393.4
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,505.64,391.51
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,499.27,387.44
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,443.85,345.45
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,399.17,311.45
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,359.15,281.03
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,321.45,252.16
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,272.78,214.59
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,234.62,185.14
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,208.63,164.95
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,183.44,145.26
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,165.16,131.22
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,147.36,117.42
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,133.71,106.63
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,120.28,95.88
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,104.74,87.19
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,89.45,73.92
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,74.41,60.66
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,59.23,47.07
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,47.39,36.34
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,41.4,30.53
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,29.22,18.6
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,17.48,0.0
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,10.01,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,80.72,12.54
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,165.68,126.06
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,241.07,195.44
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,326.17,269.51
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,220.18,183.33
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,82.87,65.2
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,100.8,80.37
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,118.57,94.88
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,138.74,111.37
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,158.97,127.67
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,175.62,140.56
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,192.36,153.32
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,232.73,185.38
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,286.58,227.32
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,315.36,249.0
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,343.94,270.42
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,399.31,312.53
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,454.46,353.6
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,462.27,357.67
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,469.66,361.77
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,494.74,379.82
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,519.16,397.15
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,563.76,429.5
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,595.85,452.56
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,607.93,460.84
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,618.84,468.47
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,578.74,438.74
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,535.61,407.05
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,496.48,378.62
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,458.66,350.82
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,462.37,353.52
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,465.3,355.38
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,470.75,359.96
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,474.75,363.41
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,467.2,358.58
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,461.52,355.0
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,429.33,331.16
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,398.4,308.16
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,379.77,294.31
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,360.31,279.45
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,327.02,254.31
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,302.84,236.07
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,269.91,210.56
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,238.86,186.54
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,202.18,158.44
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,168.62,132.89
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,152.29,120.12
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,135.71,107.43
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,118.72,99.07
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,108.48,90.53
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,74.33,60.55
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,50.7,39.53
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,44.86,34.08
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,37.45,27.03
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,27.2,16.98
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,16.55,0.0
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,10.01,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,88.54,17.73
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,183.32,139.94
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,257.72,208.12
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,344.68,282.43
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,414.01,340.77
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,487.85,400.37
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,314.44,260.22
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,85.24,66.26
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,113.05,89.62
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,140.88,112.15
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,171.96,136.97
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,203.28,161.49
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,239.21,189.63
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,288.6,227.71
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,311.15,244.47
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,333.47,261.09
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,375.15,292.49
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,416.53,323.15
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,427.43,329.98
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,437.96,336.73
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,487.59,373.51
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,536.32,408.87
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,536.8,408.44
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,536.86,408.11
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,569.52,431.92
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,591.6,447.9
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,599.85,453.99
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,606.87,459.32
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,608.34,460.85
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,608.58,461.54
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,611.47,463.85
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,612.37,464.63
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,601.75,458.02
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,591.07,451.2
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,530.92,406.59
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,472.13,362.75
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,451.48,347.88
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,430.26,332.14
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,373.39,289.1
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,328.36,255.01
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,306.47,238.34
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,284.67,221.49
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,245.76,191.6
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,209.45,163.77
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,190.74,149.86
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,164.78,130.0
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,138.22,109.13
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,112.59,88.67
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,98.19,80.89
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,83.99,68.79
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,56.12,44.27
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,48.01,37.01
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,42.96,32.34
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,37.65,27.22
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,26.78,16.71
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,16.52,0.0
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,87.35,20.16
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,179.54,136.9
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,254.67,205.37
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,341.59,279.69
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,215.39,178.23
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,45.53,33.17
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,55.32,41.62
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,65.13,49.8
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,79.49,61.69
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,94.16,73.67
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,112.35,88.23
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,130.51,102.52
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,145.54,114.3
