Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,160.54,125.95
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,193.42,151.88
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,226.38,177.43
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,224.18,175.15
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,222.1,173.19
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,329.01,255.13
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,426.66,326.44
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,438.84,334.3
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,450.62,342.56
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,455.85,346.11
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,460.73,349.51
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,458.39,347.61
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,455.84,345.66
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,442.51,336.12
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,429.31,326.72
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,424.42,323.53
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,419.38,320.18
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,410.26,313.9
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,401.18,307.63
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,411.83,316.16
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,421.28,323.67
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,405.92,312.53
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,390.67,301.51
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,394.11,304.68
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,395.37,305.92
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,372.77,288.95
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,350.36,272.04
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,310.92,241.92
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,273.83,213.56
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,232.46,181.82
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,201.17,158.02
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,190.68,149.57
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,185.29,145.13
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,163.19,122.65
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,127.23,94.21
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,108.17,89.68
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,101.14,83.77
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,87.72,72.08
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,73.72,59.65
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,59.84,47.18
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,45.46,34.04
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,33.03,22.02
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,18.98,1.87
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,10.01,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,90.12,23.61
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,185.68,142.28
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,260.22,210.12
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,347.1,283.92
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,222.22,183.81
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,51.13,38.02
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,61.86,47.35
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,72.87,56.54
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,91.67,72.1
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,110.45,87.41
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,137.79,109.36
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,165.16,130.87
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,178.85,141.4
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,192.62,151.97
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,199.43,156.68
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,206.31,161.44
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,256.76,200.6
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,307.27,238.8
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,296.69,229.91
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,286.29,221.58
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,356.33,274.54
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,415.15,317.66
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,420.25,320.22
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,425.05,323.0
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,427.54,324.76
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,429.73,326.34
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,615.89,466.7
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,783.2,585.66
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,764.37,570.92
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,744.61,557.51
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,686.02,515.89
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,631.33,476.6
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,637.92,484.18
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,636.09,484.91
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,574.81,438.7
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,516.81,394.88
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,481.46,369.65
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,442.97,341.64
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,405.63,313.68
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,370.25,286.88
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,340.5,264.02
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,311.4,241.33
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,276.2,214.06
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,251.07,194.79
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,214.18,166.64
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,180.7,141.39
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,159.59,125.15
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,139.11,109.63
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,121.19,100.85
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,105.82,87.88
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,94.2,77.79
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,77.39,62.89
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,60.83,48.07
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,44.13,32.9
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,28.86,18.61
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,12.98,0.19
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,6.67,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,95.24,27.15
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,196.75,150.02
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,272.05,218.69
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,355.96,290.75
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,333.21,273.84
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,290.44,239.01
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,334.79,274.86
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,380.76,310.28
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,526.01,424.82
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,678.52,536.3
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,685.28,536.69
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,678.56,528.3
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,696.65,539.12
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,710.96,546.92
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,839.98,637.04
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,953.76,709.12
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,925.06,687.31
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,872.54,650.12
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,957.73,706.67
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,1027.59,748.79
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,939.87,691.3
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,827.95,611.62
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,832.79,616.45
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,835.55,618.64
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,839.55,621.88
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,841.32,623.63
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,908.08,676.34
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,956.85,708.92
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,930.85,693.22
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,902.37,676.29
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,868.86,655.93
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,833.43,633.74
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,795.88,609.02
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,756.56,582.69
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,678.16,522.99
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,614.09,472.83
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,564.0,435.08
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,515.82,398.07
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,462.7,356.67
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,421.94,324.57
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,387.93,297.05
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,352.81,267.99
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,306.25,231.45
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,265.98,200.52
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,238.66,179.24
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,205.56,153.95
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,174.71,130.9
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,145.16,110.8
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,122.63,101.69
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,108.6,89.95
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,93.48,76.85
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,77.9,63.09
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,62.53,49.37
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,46.75,35.06
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,32.35,21.52
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,18.43,3.44
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,9.53,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,9.73,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,19.48,10.05
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,32.98,22.0
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,47.39,34.5
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,64.6,49.21
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,81.6,63.49
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,98.98,77.87
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,116.24,91.9
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,124.2,98.07
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,132.33,104.32
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,193.31,153.58
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,268.45,212.16
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,266.58,209.2
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,252.18,197.22
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,275.2,214.3
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,311.49,240.88
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,327.81,252.49
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,343.89,264.04
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,404.08,308.92
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,463.7,352.27
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,433.18,328.65
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,403.02,305.98
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,513.91,387.17
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,631.57,468.32
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,613.42,453.14
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,595.02,439.36
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,575.85,425.0
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,552.76,408.01
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,473.02,352.0
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,396.26,297.12
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,387.19,291.41
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,378.21,285.23
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,407.43,307.25
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,434.43,327.21
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,391.58,296.05
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,350.56,266.33
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,328.02,250.03
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,306.06,233.95
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,278.64,213.72
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,259.06,199.31
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,254.19,196.29
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,240.51,186.31
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,223.66,173.73
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,199.36,155.26
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,172.1,134.67
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,145.83,114.62
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,128.0,100.64
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,110.4,86.62
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,96.73,79.46
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,83.32,68.11
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,55.18,43.44
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,46.75,35.94
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,41.66,31.28
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,36.29,26.17
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,26.66,16.93
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,17.26,3.59
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,10.48,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,102.36,33.36
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,206.9,158.56
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,281.08,226.26
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,363.55,296.93
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,227.54,188.49
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,47.39,34.86
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,57.66,43.69
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,67.93,52.16
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,109.94,87.1
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,152.9,122.02
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,228.48,183.27
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,296.14,236.41
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,366.35,291.09
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,451.94,355.9
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,450.57,352.42
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,433.71,338.18
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,454.05,352.94
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,473.88,367.05
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,558.12,430.03
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,628.19,481.34
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,649.56,496.13
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,669.87,510.54
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,736.98,559.53
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,791.19,598.53
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,689.22,522.87
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,582.82,443.29
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,597.41,455.13
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,610.53,465.15
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,596.69,455.06
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,582.62,444.94
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,576.76,441.19
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,570.0,436.69
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,553.16,424.66
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,535.96,412.33
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,513.14,395.81
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,489.98,378.85
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,458.97,355.52
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,429.16,332.95
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,376.97,293.22
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,335.92,261.92
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,299.36,233.91
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,264.82,207.35
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,223.32,175.24
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,190.93,150.32
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,169.86,133.92
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,149.39,117.91
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,115.11,90.3
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,80.57,62.06
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,70.7,56.84
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,60.46,48.07
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,50.19,39.04
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,39.94,29.89
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,30.63,21.52
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,21.33,13.07
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,13.9,6.14
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,6.48,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,3.34,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,20.51,2.49
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,46.09,31.52
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,78.53,60.29
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,111.5,89.16
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,143.62,117.04
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,176.09,144.74
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,207.57,170.98
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,239.26,196.86
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,242.18,197.97
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,243.48,197.62
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,304.19,246.22
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,379.85,304.96
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,360.82,288.07
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,353.96,280.95
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,426.86,337.64
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,514.72,403.73
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,523.32,408.18
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,530.89,412.37
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,649.27,500.56
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,754.35,575.66
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,755.02,573.79
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,753.99,571.68
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,785.91,595.12
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,823.75,621.98
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,782.41,590.38
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,748.08,564.1
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,626.82,475.34
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,511.62,389.19
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,567.75,431.91
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,616.02,467.22
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,613.64,465.44
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,609.75,462.89
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,535.09,407.78
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,468.76,358.39
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,501.97,385.08
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,526.3,403.99
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,455.09,350.26
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,392.15,302.78
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,344.5,267.15
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,299.72,233.29
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,293.31,229.06
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,285.36,223.23
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,220.67,173.2
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,164.87,129.98
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,162.21,128.21
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,158.95,125.85
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,135.22,107.05
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,112.09,88.51
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,97.99,80.97
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,84.18,69.2
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,70.66,57.34
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,57.03,45.18
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,44.52,33.86
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,31.58,22.05
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,20.41,11.7
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,9.26,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.77,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,6.01,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,12.04,4.03
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,20.4,11.45
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,28.77,18.8
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,38.07,26.9
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,47.39,34.9
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,57.66,43.5
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,67.93,51.95
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,96.79,75.87
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,126.0,99.7
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,129.68,102.34
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,133.54,105.14
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,157.53,124.35
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,181.55,143.34
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,331.22,262.71
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,488.52,381.62
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,454.71,353.87
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,434.17,337.0
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,560.15,432.76
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,684.91,523.55
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,562.66,431.6
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,441.72,339.58
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,516.03,395.56
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,597.78,454.55
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,603.72,458.07
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,608.72,461.44
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,619.08,469.05
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,628.05,475.63
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,612.46,464.17
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,596.67,452.72
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,613.26,466.11
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,624.9,475.61
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,531.35,406.81
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,445.88,343.0
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,416.82,321.75
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,388.78,300.86
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,373.32,289.59
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,357.79,278.12
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,331.52,258.27
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,306.03,238.93
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,313.66,244.75
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,309.3,240.57
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,259.51,202.5
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,207.75,163.17
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,190.6,150.09
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,173.55,136.97
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,105.9,82.52
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,24.14,14.82
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,21.34,13.34
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,18.55,10.9
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,34.28,24.92
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,57.56,45.49
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,50.63,39.18
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,43.39,32.38
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,32.14,21.68
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,21.51,7.71
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,15.31,0.69
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,32.99,20.93
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,58.51,43.49
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,90.07,71.02
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,117.65,95.05
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,145.46,118.94
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,172.5,141.44
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,199.67,163.58
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,175.14,142.14
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,141.86,113.35
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,206.17,166.74
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,285.3,230.95
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,244.53,196.67
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,194.65,155.1
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,312.4,250.68
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,421.75,336.91
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,391.79,311.73
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,361.66,286.77
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,416.6,329.78
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,470.99,371.65
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,593.3,467.18
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,712.45,557.68
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,736.92,574.59
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,759.74,590.58
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,734.87,570.87
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,709.31,550.85
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,704.22,547.39
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,697.94,542.97
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,693.68,540.35
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,687.96,536.6
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,714.37,559.02
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,733.84,575.8
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,738.64,583.67
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,734.14,583.77
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,694.03,552.55
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,652.58,519.83
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,607.94,483.66
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,562.84,446.43
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,516.19,407.26
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,469.23,366.98
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,402.34,311.9
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,356.71,275.35
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,319.47,240.59
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,269.86,193.99
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,229.1,162.48
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,197.81,141.22
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,168.98,121.64
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,138.26,103.02
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,120.35,100.61
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,108.6,90.74
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,94.51,78.42
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,79.99,65.51
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,66.99,53.68
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,50.19,38.32
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,35.24,24.35
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,20.24,7.36
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,10.48,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,6.01,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,12.04,4.05
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,19.47,10.67
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,26.9,17.18
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,35.74,24.87
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,44.6,32.48
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,53.92,40.4
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,63.26,48.21
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,92.16,72.38
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,121.82,96.87
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,135.88,108.16
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,149.91,119.33
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,161.22,128.24
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,172.58,137.15
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,322.48,258.97
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,480.55,382.03
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,492.64,389.53
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,490.15,386.59
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,584.39,459.39
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,677.29,529.34
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,463.45,365.48
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,247.55,194.01
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,549.89,435.53
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,827.38,643.27
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,720.95,559.84
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,617.55,479.0
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,611.75,475.3
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,605.21,470.67
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,617.72,480.76
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,628.48,489.44
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,739.23,582.95
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,823.9,650.97
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,593.75,472.59
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,394.48,309.22
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,441.82,347.81
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,485.86,382.73
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,524.37,415.66
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,550.2,436.42
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,467.41,369.18
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,404.49,318.64
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,377.55,296.31
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,348.4,271.47
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,300.11,233.71
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,253.27,198.26
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,233.28,180.8
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,209.81,160.4
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,171.89,127.52
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,135.71,99.83
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,82.46,67.55
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,52.26,40.97
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,53.38,42.02
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,54.82,43.23
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,47.51,36.59
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,40.2,29.74
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,30.5,20.45
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,20.4,7.89
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,12.39,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,107.49,39.42
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,218.23,169.23
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,289.88,236.46
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,369.38,306.82
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,302.02,252.47
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,197.52,163.24
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,229.56,190.32
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,261.67,216.77
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,476.17,398.62
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,692.98,571.54
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,749.37,611.52
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,809.84,654.5
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,807.61,650.81
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,793.36,638.49
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,678.78,544.91
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,531.87,424.24
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,635.51,505.9
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,726.31,575.76
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,693.39,546.5
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,645.2,506.5
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,733.12,575.25
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,817.54,639.9
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,920.81,722.71
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,1003.88,782.18
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,994.18,774.86
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,981.45,765.88
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,963.42,753.14
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,942.62,738.44
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,918.69,721.27
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,892.24,702.26
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,857.91,677.58
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,822.07,651.68
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,786.55,625.57
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,749.24,598.01
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,708.45,566.23
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,666.3,532.47
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,621.91,497.21
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,576.72,460.42
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,529.26,420.13
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,481.62,378.77
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,426.56,330.7
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,377.02,286.11
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,327.19,240.85
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,278.85,196.81
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,230.3,153.87
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,183.96,114.82
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,140.08,87.17
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,117.7,81.32
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,75.45,61.38
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,56.18,44.45
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,54.25,42.79
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,52.22,40.93
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,46.93,36.08
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,40.21,29.76
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,30.89,20.82
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,21.21,8.76
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,12.87,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,74.0,25.5
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,164.84,126.71
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,237.09,192.79
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,318.22,264.14
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,385.49,322.57
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,461.65,386.35
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,526.44,438.31
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,593.79,490.42
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,648.81,531.22
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,704.48,571.04
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,753.7,604.08
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,802.63,636.07
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,838.2,658.32
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,877.09,682.5
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,909.58,700.7
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,940.06,717.15
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,963.07,730.04
