Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,983.54,741.19
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,990.66,742.54
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,1004.1,748.3
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,1009.8,751.49
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,1012.51,752.91
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,1010.21,751.18
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,1004.88,747.62
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,994.13,741.57
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,980.47,733.61
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,962.59,722.78
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,942.08,710.12
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,917.28,694.42
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,890.17,677.02
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,860.22,657.75
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,827.98,636.6
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,790.88,610.84
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,752.12,583.76
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,709.91,552.42
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,666.8,519.55
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,621.71,484.28
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,575.98,447.75
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,483.61,374.57
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,425.05,328.17
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,397.65,306.1
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,358.63,273.7
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,321.61,239.79
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,272.53,194.42
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,229.17,155.2
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,182.63,114.45
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,138.65,81.93
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,98.13,58.68
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,63.76,50.82
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,62.34,49.72
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,59.48,47.26
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,56.45,44.51
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,49.37,38.12
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,42.49,31.68
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,32.05,21.78
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,21.17,9.0
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,25.2,4.95
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,56.53,40.01
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,104.19,81.78
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,145.39,117.82
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,184.64,151.9
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,224.84,186.1
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,265.62,220.23
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,308.05,255.01
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,324.02,266.47
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,337.81,275.93
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,424.76,345.41
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,530.1,426.27
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,702.3,559.3
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,873.32,679.64
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,808.62,629.07
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,710.07,551.8
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,856.12,660.85
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,981.49,743.74
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,991.33,745.82
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,1007.61,753.46
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,1013.5,756.74
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,1016.37,758.27
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,972.45,729.37
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,908.6,682.6
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,956.1,720.27
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,985.51,740.13
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,967.54,728.39
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,946.84,715.23
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,921.78,698.31
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,894.33,679.78
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,862.21,657.07
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,828.14,632.98
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,791.73,608.03
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,753.6,581.7
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,711.7,551.04
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,668.56,518.42
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,623.6,484.61
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,577.92,449.29
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,529.81,410.32
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,481.66,370.32
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,426.64,324.08
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,377.18,281.1
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,327.45,237.38
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,279.27,194.67
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,230.9,152.54
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,184.8,114.17
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,134.68,76.74
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,93.17,52.98
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,76.41,61.8
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,98.28,81.26
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,72.35,58.57
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,51.2,39.87
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,46.32,35.37
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,41.18,30.42
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,30.85,20.7
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,21.17,9.21
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,12.87,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,5.55,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,11.11,3.31
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,18.07,9.54
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,25.04,15.7
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,33.42,23.01
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,41.8,30.25
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,50.66,37.71
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,59.53,45.06
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,72.14,55.54
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,85.14,66.23
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,108.3,85.25
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,131.51,104.1
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,113.59,89.03
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,96.35,74.61
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,151.93,119.87
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,208.34,164.87
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,267.36,211.85
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,339.82,268.64
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,311.83,246.06
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,297.33,234.25
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,319.69,251.62
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,341.8,268.68
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,346.92,272.43
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,351.92,276.16
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,376.98,296.16
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,392.56,308.86
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,383.55,301.83
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,374.58,294.89
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,443.74,349.54
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,509.76,400.98
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,513.43,404.16
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,516.08,406.68
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,544.11,429.83
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,568.85,450.01
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,526.79,416.92
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,487.02,385.65
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,455.01,360.64
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,424.13,336.35
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,440.08,349.63
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,441.02,348.87
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,395.2,310.63
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,361.06,281.97
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,319.13,245.53
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,280.79,211.19
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,237.66,167.48
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,183.94,114.65
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,138.62,80.2
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,90.66,50.46
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,52.64,41.18
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,51.43,40.23
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,48.49,37.67
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,45.34,34.82
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,41.49,31.28
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,37.46,27.39
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,29.89,20.05
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,21.17,9.52
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,12.87,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,89.31,30.84
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,182.42,140.79
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,255.27,208.48
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,340.52,284.0
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,407.31,342.83
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,478.38,403.46
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,540.98,454.56
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,606.09,505.23
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,659.6,545.87
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,713.6,586.1
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,757.13,617.81
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,804.03,651.74
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,842.35,678.61
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,879.1,704.15
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,910.76,725.8
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,932.28,739.99
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,955.01,755.17
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,975.19,768.54
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,991.28,779.04
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,1004.66,787.71
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,1010.93,791.73
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,1014.13,793.71
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,1012.19,792.14
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,1007.16,788.49
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,904.29,712.91
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,781.9,613.9
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,874.96,692.21
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,943.74,743.5
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,919.17,725.86
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,892.13,706.76
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,861.39,684.81
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,828.43,661.07
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,791.95,634.52
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,753.66,606.39
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,711.91,574.62
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,668.83,539.95
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,623.71,502.68
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,577.74,463.99
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,529.54,422.78
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,481.03,380.38
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,431.6,336.31
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,382.55,291.72
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,332.29,245.73
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,283.23,200.64
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,227.13,150.97
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,179.79,110.41
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,134.74,76.15
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,93.1,51.87
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,48.72,37.86
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,47.68,37.05
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,46.88,36.38
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,46.09,35.64
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,41.85,31.74
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,37.39,27.45
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,30.29,20.51
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,21.96,10.35
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,13.34,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,93.99,31.94
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,193.38,149.36
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,269.03,219.74
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,353.14,294.5
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,419.43,352.93
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,489.94,413.03
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,498.32,418.66
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,495.25,414.23
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,605.58,503.74
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,713.79,586.51
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,760.92,620.72
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,807.46,654.33
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,845.05,680.87
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,881.04,706.11
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,905.06,722.41
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,934.97,743.13
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,956.92,757.43
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,976.3,769.94
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,992.18,780.61
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,1005.3,789.41
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,1011.17,792.53
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,1013.98,793.61
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,1013.11,792.51
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,1009.12,789.32
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,999.14,781.66
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,986.12,771.97
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,968.67,759.19
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,948.38,744.45
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,923.63,726.03
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,896.38,705.86
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,864.85,682.84
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,831.3,658.31
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,794.66,631.23
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,756.17,602.71
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,715.45,570.89
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,673.14,536.12
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,627.47,499.05
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,580.89,460.53
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,532.52,419.91
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,483.7,377.96
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,433.81,334.87
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,384.23,290.97
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,333.34,244.79
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,283.37,199.15
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,233.76,154.64
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,178.81,107.8
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,132.09,72.08
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,88.03,45.92
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,46.59,35.82
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,45.36,34.85
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,43.19,32.97
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,37.35,27.73
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,34.36,24.98
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,31.24,21.96
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,25.26,16.15
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,18.96,8.29
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,11.44,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,102.67,34.03
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,208.26,159.24
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,279.65,225.09
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,359.05,294.01
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,423.8,348.95
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,492.67,404.99
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,550.74,449.6
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,607.5,490.03
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,659.41,526.66
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,711.58,562.54
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,756.6,592.44
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,800.84,621.29
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,838.05,645.38
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,866.0,662.97
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,896.8,681.27
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,925.52,697.98
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,947.01,711.14
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,965.93,722.73
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,983.51,734.17
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,998.46,743.97
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,1004.05,747.73
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,1006.57,749.66
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,1003.94,748.32
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,998.22,745.05
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,987.99,738.37
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,974.73,729.79
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,957.09,718.81
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,936.63,705.93
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,911.73,689.19
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,884.35,670.77
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,854.05,650.67
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,821.45,628.85
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,785.27,603.76
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,747.21,577.21
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,706.29,548.59
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,663.89,516.47
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,618.69,481.53
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,572.57,445.02
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,524.81,406.3
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,476.62,366.18
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,426.78,323.74
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,377.25,280.52
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,327.06,236.04
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,277.82,191.96
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,228.9,148.77
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,181.68,108.83
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,135.31,73.85
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,84.27,42.05
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,42.53,31.96
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,41.37,31.05
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,39.85,29.75
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,38.28,28.33
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,34.84,25.21
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,28.65,19.52
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,23.46,14.48
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,18.0,7.62
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,10.96,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,108.66,34.85
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,224.13,171.67
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,293.48,236.34
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,370.6,303.2
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,249.43,206.23
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,73.85,56.88
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,89.66,70.32
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,105.38,83.27
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,143.88,115.14
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,182.86,146.83
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,366.14,297.04
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,549.12,438.08
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,472.14,374.51
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,388.15,306.14
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,508.73,399.74
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,632.31,491.06
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,682.18,525.97
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,731.89,560.79
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,481.41,374.48
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,202.61,156.38
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,279.68,216.94
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,367.83,283.51
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,419.29,321.77
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,469.62,358.85
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,508.38,387.24
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,545.7,414.34
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,420.88,321.94
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,296.27,227.68
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,319.22,245.63
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,341.61,262.57
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,399.63,306.62
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,453.32,346.69
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,481.14,367.94
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,502.6,384.44
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,468.34,359.13
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,440.44,338.58
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,410.94,317.48
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,382.48,296.87
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,347.07,270.22
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,313.3,244.61
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,297.07,232.33
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,280.54,219.6
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,237.41,186.31
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,204.26,160.92
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,189.32,149.65
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,174.4,138.26
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,151.74,120.53
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,130.03,103.37
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,80.61,65.74
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,25.98,17.57
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,21.79,13.86
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,17.61,10.1
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,13.89,6.73
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,10.18,3.32
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.94,0.32
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.7,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.91,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,107.54,32.87
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,221.35,170.31
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,293.11,237.61
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,372.97,307.47
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,437.41,363.37
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,505.97,420.57
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,562.38,465.87
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,623.94,512.67
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,676.39,550.81
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,729.08,588.18
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,775.59,619.21
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,814.07,643.79
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,853.06,669.61
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,890.48,694.0
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,921.12,712.09
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,949.58,728.55
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,972.73,743.04
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,993.22,755.8
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,1008.06,765.19
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,1019.87,772.69
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,1025.97,776.45
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,1028.95,778.27
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,1027.22,775.92
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,1022.32,771.55
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,1012.33,765.59
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,999.25,757.66
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,981.72,747.25
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,961.3,734.72
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,936.33,719.21
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,908.8,701.63
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,877.13,681.07
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,843.22,658.49
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,806.43,632.58
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,767.71,605.04
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,725.28,574.34
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,681.51,540.22
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,636.04,503.66
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,589.59,465.54
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,540.75,424.76
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,491.68,382.82
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,441.56,339.74
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,391.69,295.76
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,340.56,249.57
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,290.6,204.15
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,240.6,159.45
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,185.38,112.46
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,138.27,76.39
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,93.99,49.76
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,51.84,40.21
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,49.3,38.18
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,42.63,32.32
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,40.39,30.3
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,37.13,27.26
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,33.73,23.94
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,27.4,17.85
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,20.73,9.85
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,12.39,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,109.16,31.14
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,223.56,171.22
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,296.31,239.8
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,377.06,310.91
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,443.26,368.24
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,513.55,426.76
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,571.92,472.72
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,628.71,514.39
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,681.75,553.19
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,734.99,591.26
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,779.93,621.54
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,823.92,650.61
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,862.94,676.41
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,892.57,695.3
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,923.05,713.4
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,951.33,729.79
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,973.25,743.11
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,992.53,754.7
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,1010.06,765.19
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,1024.84,773.88
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,1030.5,776.91
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,1033.01,778.04
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,1029.0,773.81
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,1021.8,767.59
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,1011.35,761.4
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,997.84,753.15
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,978.64,741.8
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,956.69,728.69
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,931.58,713.46
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,904.0,696.13
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,873.57,676.67
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,840.85,655.13
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,804.16,629.86
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,765.63,602.89
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,724.54,573.21
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,681.93,540.23
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,583.75,460.41
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,509.21,398.98
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,479.18,375.14
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,445.62,347.54
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,411.85,319.07
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,371.51,283.98
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,331.66,245.69
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,291.82,205.12
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,235.37,155.27
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,187.59,114.39
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,140.75,78.61
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,96.94,52.24
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,55.47,43.23
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,47.57,36.49
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,45.61,34.81
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,43.52,32.93
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,40.01,29.74
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,36.33,26.21
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,29.65,19.78
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,22.61,11.35
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,13.34,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,107.86,28.43
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,220.48,169.77
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,297.2,242.25
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,382.55,317.83
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,449.1,376.68
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,519.78,437.0
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,577.25,483.7
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,640.69,532.25
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,694.06,572.42
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,747.56,611.84
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,793.58,644.82
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,838.72,676.68
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,868.37,696.6
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,903.66,720.64
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,934.08,739.51
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,962.27,756.61
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,984.13,770.58
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,1003.28,782.68
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,1011.59,785.63
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,1016.4,786.27
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,1022.81,790.04
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,1026.13,791.77
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,1024.79,790.67
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,1020.34,787.52
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,1009.91,780.25
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,996.45,770.94
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,979.09,758.92
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,958.9,744.91
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,934.26,727.7
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,907.13,708.68
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,876.69,687.37
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,843.97,664.26
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,807.66,638.17
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,769.47,610.5
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,727.59,579.27
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,684.4,545.12
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,639.25,508.56
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,593.18,470.51
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,544.62,429.72
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,495.84,387.81
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,421.05,326.38
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,370.89,285.21
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,311.3,238.16
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,282.06,217.77
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,246.79,186.43
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,214.49,157.38
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,172.57,130.22
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,144.78,114.33
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,128.84,107.64
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,116.6,97.42
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,73.32,59.47
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,45.89,35.17
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,42.07,31.69
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,38.06,27.86
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,30.99,21.04
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,23.54,12.2
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,13.82,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,104.52,24.41
