Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,213.51,163.01
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,288.27,233.58
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,371.41,307.17
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,438.01,365.42
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,508.8,425.1
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,568.98,473.6
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,627.94,517.97
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,680.23,556.7
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,732.65,594.66
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,778.26,625.54
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,823.1,655.23
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,852.84,674.38
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,888.28,697.55
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,918.79,716.91
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,947.15,734.63
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,968.76,748.0
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,987.72,759.6
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,997.95,763.74
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,1004.98,765.85
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,1011.02,768.91
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,1014.01,770.02
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,1011.41,767.95
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,1005.74,763.92
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,995.54,756.92
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,982.37,747.99
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,964.88,735.12
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,944.64,720.41
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,920.43,704.68
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,893.77,687.12
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,863.47,667.36
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,830.98,645.72
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,795.31,622.84
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,757.82,598.08
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,717.0,568.59
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,674.87,536.08
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,630.04,500.23
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,584.34,462.83
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,536.57,422.98
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,488.61,381.97
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,439.84,339.89
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,391.38,297.04
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,334.91,246.69
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,285.63,201.84
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,236.66,157.97
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,189.66,117.6
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,143.74,82.24
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,100.72,55.92
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,54.3,42.38
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,50.41,39.15
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,48.6,37.6
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,46.67,35.87
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,42.89,32.42
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,38.93,28.63
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,31.43,21.43
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,23.51,12.26
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,13.82,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,102.27,20.75
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,208.42,159.75
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,283.59,231.53
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,367.13,306.51
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,251.97,211.78
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,80.68,63.29
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,98.08,77.95
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,115.35,92.16
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,143.35,115.49
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,171.55,138.72
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,232.91,189.42
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,284.97,231.77
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,291.64,236.07
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,297.93,240.11
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,286.86,229.83
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,263.83,210.13
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,283.7,225.55
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,303.45,240.74
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,352.75,279.24
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,389.08,307.22
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,423.16,333.36
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,456.59,358.8
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,515.51,404.45
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,582.48,455.44
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,619.8,484.07
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,655.25,511.15
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,645.42,503.22
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,634.98,495.04
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,583.7,455.44
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,532.72,415.92
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,539.27,421.56
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,542.99,424.89
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,557.24,436.83
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,568.28,446.08
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,570.08,448.84
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,570.57,450.1
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,487.48,384.5
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,419.87,330.85
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,404.04,318.64
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,386.75,304.87
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,345.98,273.15
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,308.12,243.68
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,282.64,223.07
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,257.3,202.4
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,231.57,182.26
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,200.7,158.21
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,180.06,141.5
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,158.69,124.9
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,128.1,107.76
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,112.27,94.32
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,98.57,82.35
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,84.46,69.8
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,58.45,46.45
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,39.81,29.53
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,32.35,22.33
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,23.52,12.4
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,14.3,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,109.48,18.8
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,227.12,174.67
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,302.31,247.37
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,386.14,322.43
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,452.9,381.96
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,520.23,440.09
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,580.72,489.2
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,643.05,536.96
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,695.93,576.76
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,748.94,615.7
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,789.1,644.16
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,835.35,676.86
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,872.99,702.1
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,908.9,725.72
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,939.77,744.23
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,968.4,760.88
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,990.78,774.03
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,1010.4,785.15
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,1022.53,789.45
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,1031.44,791.55
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,1036.81,794.15
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,1039.02,794.71
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,1036.02,792.28
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,1029.84,787.81
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,1018.06,780.0
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,1003.21,770.14
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,983.92,757.21
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,961.79,742.29
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,936.11,725.45
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,907.91,706.63
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,875.72,684.73
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,841.42,661.05
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,804.17,634.73
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,765.09,606.79
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,723.09,576.41
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,679.63,542.36
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,634.09,505.66
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,587.61,467.37
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,539.12,426.67
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,490.09,384.5
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,439.89,340.91
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,389.93,296.44
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,339.03,249.95
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,288.83,203.75
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,238.53,158.26
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,189.93,116.12
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,142.59,79.3
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,90.54,45.62
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,47.69,36.7
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,42.83,32.57
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,41.77,31.68
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,40.71,30.72
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,34.17,24.77
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,31.04,21.7
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,25.94,16.72
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,20.61,10.16
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,12.39,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,113.6,14.83
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,237.88,181.77
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,309.37,251.9
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,388.82,323.24
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,263.72,221.14
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,80.77,63.11
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,97.05,76.93
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,113.22,90.39
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,233.1,192.88
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,363.91,301.63
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,447.18,369.11
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,520.03,427.33
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,500.07,408.55
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,490.37,397.87
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,579.58,467.5
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,656.17,525.9
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,848.75,678.71
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,1014.04,797.87
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,937.08,739.81
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,831.81,656.21
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,950.45,748.27
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,1049.49,818.16
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,1046.91,815.01
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,1041.11,810.22
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,1030.62,802.24
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,1017.02,792.17
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,998.54,777.5
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,977.2,760.89
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,951.75,743.12
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,923.77,723.47
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,891.74,701.01
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,857.56,676.82
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,820.46,650.11
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,781.48,621.82
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,739.56,590.55
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,696.12,556.1
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,649.83,518.62
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,602.59,479.59
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,553.57,438.28
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,504.19,395.71
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,452.98,350.68
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,402.1,305.06
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,350.5,258.32
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,300.01,212.29
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,242.87,161.94
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,194.32,120.28
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,146.64,83.33
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,102.06,55.83
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,59.85,47.45
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,49.7,38.68
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,48.22,37.43
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,46.66,36.02
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,42.87,32.48
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,38.89,28.61
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,31.85,21.82
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,24.43,13.13
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,14.3,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,92.69,6.63
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,194.41,147.01
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,271.33,219.26
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,358.0,294.87
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,426.3,354.16
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,499.02,415.06
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,561.84,466.03
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,626.98,516.1
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,677.18,553.04
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,731.76,592.52
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,779.54,624.94
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,826.66,656.25
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,866.29,682.36
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,904.28,707.01
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,928.27,720.47
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,958.03,738.0
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,981.29,752.26
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,1001.89,764.77
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,1014.04,771.58
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,1023.05,776.42
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,1029.65,779.77
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,1033.15,781.18
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,1032.02,778.51
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,1027.75,773.88
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,1017.91,767.45
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,1005.01,759.05
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,987.23,747.39
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,966.62,733.84
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,941.98,717.76
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,914.84,700.34
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,884.4,680.75
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,851.68,659.24
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,814.1,633.9
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,774.72,606.87
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,732.99,577.28
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,689.83,544.45
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,643.91,508.33
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,597.15,470.63
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,548.3,430.33
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,499.19,388.78
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,448.58,345.57
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,398.35,301.59
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,347.61,255.96
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,291.4,205.71
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,241.28,160.93
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,193.18,119.62
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,146.14,83.29
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,102.1,56.09
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,54.88,42.88
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,49.62,38.45
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,48.16,37.22
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,46.61,35.82
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,42.83,32.38
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,38.86,28.58
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,31.82,21.8
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,23.51,12.46
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,14.3,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,32.61,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,70.86,50.34
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,109.42,85.91
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,149.1,121.08
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,185.86,153.38
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,223.27,185.6
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,260.7,217.14
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,298.74,248.53
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,281.94,232.66
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,248.38,202.92
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,264.96,215.26
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,281.08,226.96
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,322.71,259.88
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,364.52,292.46
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,416.71,333.11
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,483.36,384.1
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,489.66,387.11
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,481.24,379.3
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,565.14,442.62
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,634.92,493.76
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,624.05,483.75
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,612.17,473.48
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,630.88,487.23
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,648.47,500.01
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,656.42,505.73
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,663.2,510.69
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,665.8,511.93
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,667.16,512.31
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,677.9,521.18
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,682.99,525.89
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,683.64,528.06
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,681.53,528.06
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,664.88,516.92
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,643.4,501.99
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,612.6,479.29
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,581.31,455.81
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,559.36,439.34
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,533.72,419.32
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,500.82,392.95
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,464.62,363.01
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,405.46,315.58
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,363.17,282.08
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,329.41,252.98
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,293.61,221.62
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,254.68,188.7
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,216.99,157.56
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,163.16,107.18
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,97.86,53.67
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,57.18,44.91
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,51.73,40.31
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,50.0,38.85
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,48.16,37.2
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,44.04,33.45
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,39.7,29.33
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,31.78,21.77
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,22.68,11.84
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,11.43,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,103.55,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,216.79,163.36
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,289.07,234.39
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,369.71,306.48
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,265.21,221.71
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,101.68,81.1
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,123.59,99.68
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,145.74,117.97
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,167.54,135.84
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,189.46,153.56
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,205.81,166.08
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,222.1,178.38
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,288.99,232.08
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,344.59,275.8
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,378.73,301.2
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,412.7,326.13
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,408.9,321.85
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,404.65,317.41
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,459.76,359.54
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,514.39,400.49
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,554.25,429.56
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,580.33,448.4
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,606.21,466.58
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,630.94,483.77
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,647.32,495.84
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,662.34,506.96
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,665.41,509.54
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,667.22,511.28
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,697.28,535.56
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,720.04,554.29
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,721.39,557.11
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,719.33,557.35
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,699.85,543.93
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,678.56,528.92
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,683.79,537.76
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,678.38,537.09
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,633.78,501.61
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,588.32,464.72
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,540.44,425.13
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,492.2,384.2
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,442.73,341.2
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,393.61,297.58
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,337.15,247.58
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,287.7,202.79
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,238.46,159.13
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,191.17,118.73
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,144.67,82.63
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,100.94,55.39
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,54.3,42.37
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,48.82,37.74
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,46.95,36.14
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,44.94,34.34
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,41.09,30.84
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,37.03,26.98
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,30.41,20.58
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,23.42,12.42
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,11.52,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,85.05,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,180.06,134.6
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,253.87,205.67
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,335.79,278.7
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,237.78,198.8
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,107.44,86.16
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,131.7,106.74
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,156.27,127.1
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,201.61,164.71
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,238.01,194.42
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,297.98,243.07
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,372.86,302.35
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,399.03,321.65
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,424.58,340.37
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,450.79,359.48
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,476.39,377.92
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,489.67,386.68
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,488.31,384.5
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,522.14,408.32
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,541.44,421.0
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,552.28,428.38
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,562.38,435.28
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,567.59,438.78
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,572.08,441.82
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,587.38,453.39
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,601.55,464.08
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,614.76,474.48
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,626.52,483.82
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,641.63,496.21
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,654.57,506.93
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,621.38,482.03
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,589.19,457.85
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,570.04,443.83
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,550.73,429.54
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,540.47,422.56
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,528.41,413.94
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,497.5,390.15
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,467.18,366.63
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,435.39,341.82
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,404.28,317.28
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,374.18,293.14
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,344.13,268.74
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,305.14,237.69
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,269.27,209.3
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,239.66,185.72
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,210.96,163.01
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,181.16,140.11
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,161.01,125.86
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,137.21,115.27
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,120.6,101.25
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,76.14,62.19
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,47.35,36.62
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,43.62,33.22
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,39.71,29.46
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,32.26,22.28
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,23.5,12.54
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,11.84,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,100.15,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,210.11,157.46
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,286.84,232.88
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,372.77,309.26
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,241.61,202.66
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,59.02,44.84
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,72.26,56.19
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,85.44,67.25
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,94.94,75.06
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,104.47,82.8
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,127.86,101.83
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,151.21,120.53
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,173.48,138.5
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,195.82,156.39
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,194.07,154.5
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,192.49,152.82
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,211.38,167.79
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,230.23,182.64
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,252.51,199.74
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,274.65,216.56
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,285.23,224.57
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,295.7,232.51
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,331.51,260.35
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,376.37,294.92
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,391.92,306.65
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,406.92,318.0
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,403.96,315.58
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,400.85,313.13
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,405.44,316.78
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,409.62,320.12
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,462.45,361.71
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,512.02,400.31
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,464.72,364.42
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,419.57,330.07
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,428.0,337.32
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,434.67,342.98
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,409.11,323.18
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,384.22,303.87
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,360.19,285.21
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,336.67,266.83
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,320.28,253.89
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,303.23,240.23
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,268.22,212.55
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,235.36,186.67
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,211.63,168.12
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,188.66,150.14
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,163.43,130.28
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,146.62,117.43
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,125.53,105.67
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,106.48,89.18
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,90.87,75.51
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,75.11,61.49
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,49.43,38.53
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,38.85,28.83
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,31.83,22.01
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,24.42,13.31
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,14.3,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,87.2,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,185.84,138.03
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,261.92,212.12
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,347.91,288.19
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,416.7,348.8
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,490.07,411.18
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,304.36,257.17
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,67.0,51.48
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,82.14,64.26
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,97.33,76.8
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,113.52,89.85
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,129.66,102.68
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,150.73,119.64
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,171.79,136.41
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,191.63,152.14
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,211.5,167.77
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,235.92,186.9
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,260.26,205.8
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,294.01,231.55
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,327.57,256.74
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,361.31,282.22
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,382.55,298.0
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,427.92,332.37
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,472.26,365.47
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,498.86,385.32
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,524.4,404.38
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,522.37,402.82
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,519.9,401.11
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,593.27,457.79
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,657.28,506.42
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,639.17,493.11
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,620.76,480.05
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,570.33,442.34
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,522.72,406.43
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,511.4,398.89
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,498.89,390.11
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,464.94,364.21
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,432.38,339.24
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,410.87,322.82
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,388.68,305.51
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,356.26,279.91
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,325.02,255.07
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,304.2,237.57
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,280.98,217.59
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,249.34,188.16
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,217.4,157.96
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,168.71,113.16
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,112.45,67.94
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,73.92,59.84
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,68.83,55.64
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,66.73,53.87
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,63.02,50.55
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,56.3,44.47
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,49.26,37.88
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,38.22,27.43
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,27.76,15.79
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,16.2,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
