Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,73.3,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,155.1,113.64
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,226.87,182.74
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,308.21,254.25
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,189.42,157.67
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,49.26,36.53
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,59.99,45.76
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,71.0,55.01
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,87.76,69.0
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,104.5,82.78
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,120.69,95.77
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,136.83,108.53
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,158.8,126.2
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,180.79,143.72
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,193.64,153.71
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,206.52,163.69
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,238.95,189.29
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,271.33,214.55
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,357.95,282.24
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,432.79,339.34
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,437.39,341.87
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,441.71,344.54
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,474.39,368.5
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,506.17,391.41
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,499.91,386.31
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,493.47,381.3
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,503.95,389.28
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,513.62,396.6
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,522.67,403.67
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,530.72,409.99
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,511.67,395.83
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,492.97,382.06
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,488.44,379.24
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,483.18,375.77
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,477.01,371.83
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,472.34,368.87
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,425.51,332.86
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,377.12,295.61
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,337.06,264.84
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,298.96,235.38
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,282.46,222.66
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,265.95,209.8
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,224.43,177.27
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,191.55,151.63
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,183.27,145.49
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,174.57,138.93
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,144.71,115.18
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,115.81,91.95
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,97.97,81.1
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,80.42,65.87
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,68.08,55.05
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,55.62,43.99
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,46.33,35.63
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,43.39,32.72
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,33.46,23.33
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,24.29,13.09
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,14.77,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,76.88,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,164.81,119.38
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,233.43,186.75
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,313.72,257.14
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,205.64,170.34
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,71.09,55.01
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,87.47,68.9
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,103.73,82.25
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,126.48,100.96
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,149.19,119.36
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,191.2,153.68
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,246.01,197.62
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,268.55,214.74
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,290.92,231.67
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,370.72,293.8
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,465.52,364.95
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,560.21,436.45
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,670.16,516.5
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,625.93,481.17
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,593.45,455.19
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,561.2,430.18
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,516.78,396.29
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,620.67,473.09
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,720.02,543.09
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,669.62,505.08
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,628.48,474.46
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,670.21,506.09
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,712.81,537.24
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,682.01,514.4
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,650.59,491.67
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,667.12,505.54
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,678.89,515.46
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,659.73,502.42
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,638.96,488.22
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,572.04,438.22
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,516.49,396.26
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,505.39,389.05
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,495.17,381.59
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,498.25,384.75
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,485.93,373.09
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,401.53,307.55
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,351.29,270.63
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,315.04,242.43
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,275.81,212.24
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,251.2,190.74
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,214.75,159.57
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,174.21,132.52
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,144.94,114.31
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,129.08,107.8
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,116.67,97.52
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,101.18,84.14
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,85.38,70.24
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,60.32,47.92
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,39.72,29.37
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,31.82,21.83
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,22.69,11.77
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,13.82,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,10.2,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,20.42,9.91
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,38.76,26.6
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,56.9,42.52
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,78.5,61.27
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,99.89,79.61
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,123.39,99.33
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,147.22,118.93
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,336.07,277.08
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,519.51,421.91
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,435.66,351.13
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,327.91,262.17
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,450.72,359.46
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,578.94,455.57
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,568.33,443.75
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,540.01,420.33
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,623.89,482.22
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,694.23,532.32
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,556.56,427.85
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,417.36,320.66
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,451.74,346.75
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,485.46,371.05
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,568.49,431.91
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,638.05,481.56
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,569.85,430.73
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,495.49,375.84
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,466.8,354.99
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,438.73,334.19
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,457.31,348.35
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,474.76,361.34
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,418.41,319.69
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,364.06,279.33
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,376.41,289.2
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,387.82,298.02
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,374.86,288.53
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,361.99,279.2
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,358.12,276.71
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,353.51,273.57
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,311.0,241.47
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,270.32,210.59
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,267.52,208.78
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,263.67,205.92
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,227.8,178.27
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,200.77,157.61
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,181.12,142.71
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,161.99,128.11
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,151.55,119.98
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,140.76,111.59
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,112.21,93.2
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,84.51,69.4
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,71.79,58.33
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,58.97,46.96
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,41.48,31.28
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,37.95,27.82
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,30.45,20.64
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,22.51,11.57
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,87.65,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,187.65,134.22
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,261.68,209.5
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,345.1,283.25
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,209.92,174.82
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,36.21,25.37
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,44.13,32.18
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,52.06,38.78
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,70.27,54.04
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,89.29,69.76
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,102.94,80.68
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,116.57,91.42
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,125.15,98.11
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,133.74,104.77
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,175.54,138.32
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,217.6,171.47
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,268.19,210.95
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,332.05,259.85
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,335.97,261.49
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,327.65,254.18
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,295.7,229.35
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,264.36,204.97
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,367.29,283.78
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,460.44,352.49
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,419.65,321.25
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,379.78,291.25
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,471.61,360.52
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,564.6,428.01
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,528.15,400.58
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,497.13,377.83
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,514.57,391.28
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,529.31,402.37
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,518.93,394.97
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,508.01,387.32
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,483.58,369.56
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,459.63,352.12
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,450.69,346.0
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,439.98,338.23
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,366.96,283.36
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,294.37,228.5
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,280.25,218.1
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,265.92,207.19
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,242.89,189.56
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,220.49,172.36
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,205.37,160.82
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,189.75,148.76
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,156.39,123.27
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,116.59,92.03
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,90.23,73.92
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,63.26,50.49
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,52.99,41.52
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,42.73,32.41
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,35.13,25.6
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,38.88,28.64
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,31.4,21.45
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,22.71,11.65
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,13.82,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,80.54,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,176.23,124.49
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,251.53,200.98
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,336.41,275.76
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,404.16,334.53
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,476.63,394.93
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,295.55,247.13
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,64.2,48.83
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,104.77,83.0
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,146.38,117.13
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,128.33,101.79
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,111.56,87.64
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,152.1,120.71
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,193.0,153.45
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,202.26,160.1
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,211.59,166.85
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,225.97,177.9
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,240.3,188.85
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,233.2,182.93
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,226.25,177.23
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,234.11,183.24
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,241.9,189.18
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,336.64,262.44
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,422.52,326.92
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,455.23,351.38
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,486.83,375.09
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,519.2,399.65
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,549.93,422.85
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,504.9,388.83
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,461.37,355.99
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,452.74,350.0
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,444.07,343.83
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,440.49,341.55
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,436.43,338.87
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,464.44,361.54
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,490.63,382.35
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,455.5,356.18
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,421.94,331.11
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,357.59,281.22
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,292.29,230.36
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,291.63,230.12
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,289.11,228.06
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,240.38,189.89
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,201.82,159.91
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,179.36,142.3
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,157.63,125.18
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,141.28,112.29
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,125.33,99.58
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,107.07,88.95
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,89.33,73.75
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,76.26,62.31
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,63.09,50.6
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,43.4,33.02
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,38.04,27.97
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,30.99,21.14
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,23.55,12.24
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,13.82,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,6.2,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,12.04,3.23
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,21.8,12.42
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,31.57,21.07
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,43.21,31.27
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,54.99,41.47
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,68.24,52.68
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,81.44,63.65
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,102.99,81.57
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,124.47,99.21
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,144.05,115.1
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,163.6,130.8
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,187.8,150.29
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,212.11,169.69
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,207.22,164.85
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,202.56,160.3
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,251.08,198.92
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,299.67,236.98
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,281.06,221.7
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,262.82,206.89
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,280.87,220.86
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,298.74,234.57
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,290.48,227.84
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,282.33,221.28
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,345.18,270.25
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,399.32,311.78
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,438.62,341.94
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,476.4,370.77
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,468.95,365.14
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,461.39,359.59
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,428.89,334.83
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,397.45,310.77
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,423.5,331.6
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,447.46,350.58
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,443.3,347.89
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,438.19,344.46
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,388.16,305.63
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,340.83,268.75
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,341.33,269.58
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,340.04,268.74
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,315.41,249.81
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,291.27,231.12
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,272.11,215.68
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,252.49,199.69
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,213.84,169.37
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,178.42,141.84
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,158.29,126.31
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,131.72,105.22
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,120.51,101.11
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,110.2,92.49
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,94.61,78.83
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,78.9,64.85
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,54.15,42.63
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,36.25,26.38
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,29.15,19.54
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,21.64,10.69
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,12.87,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,67.76,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,182.0,125.58
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,256.07,204.79
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,339.68,279.51
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,245.89,204.41
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,94.84,75.15
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,116.94,93.98
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,139.33,112.52
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,184.75,150.23
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,221.85,180.5
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,185.95,149.97
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,161.54,128.86
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,340.43,276.26
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,502.63,403.96
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,538.02,428.58
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,572.91,453.08
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,635.04,499.09
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,682.66,533.94
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,698.75,544.6
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,713.3,554.35
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,869.01,675.93
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,995.22,764.52
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,993.85,763.19
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,989.4,760.76
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,882.57,684.04
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,755.88,583.92
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,747.02,579.11
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,736.71,572.57
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,757.19,588.78
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,771.32,600.13
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,776.56,605.76
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,777.38,607.98
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,741.67,581.32
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,705.59,554.24
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,637.3,501.49
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,578.7,455.56
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,543.98,428.49
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,510.26,401.81
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,442.52,348.38
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,390.04,306.96
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,374.56,294.75
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,347.67,272.61
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,301.95,236.67
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,263.76,207.62
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,225.36,177.66
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,190.59,150.9
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,164.12,130.26
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,146.41,116.84
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,120.13,100.75
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,95.64,79.62
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,81.44,67.16
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,67.12,54.39
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,43.08,32.8
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,32.8,23.35
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,26.48,17.23
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,19.8,9.2
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,11.91,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,71.25,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,189.08,128.43
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,262.65,209.73
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,344.87,283.58
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,235.25,195.81
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,71.48,55.36
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,87.29,68.8
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,102.98,81.73
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,174.02,141.5
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,240.0,195.77
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,364.13,297.87
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,495.57,401.79
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,522.07,419.8
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,546.98,436.93
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,565.46,448.14
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,567.95,447.6
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,782.86,614.46
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,957.54,735.7
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,814.98,631.54
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,626.8,484.8
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,832.13,645.45
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,995.39,758.99
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,994.24,755.3
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,989.95,751.01
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,980.61,744.48
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,968.21,735.98
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,951.38,724.84
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,931.69,711.76
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,840.59,647.93
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,746.51,573.46
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,698.92,538.24
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,654.52,504.8
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,707.76,552.74
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,743.98,584.47
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,661.87,520.18
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,595.11,465.69
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,537.25,420.54
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,482.37,377.47
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,452.83,354.67
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,422.63,330.74
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,386.75,302.43
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,351.67,274.27
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,308.43,240.28
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,264.66,206.64
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,243.22,187.65
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,218.35,165.76
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,186.92,141.19
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,156.43,119.11
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,127.66,106.92
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,112.71,94.31
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,97.77,81.3
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,82.36,67.64
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,53.52,41.89
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,31.11,21.75
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,25.17,16.01
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,18.91,8.36
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,11.44,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,74.43,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,195.26,128.91
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,266.99,209.83
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,346.33,279.49
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,323.75,264.9
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,280.69,231.29
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,321.04,264.44
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,361.35,295.99
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,532.8,433.06
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,697.8,553.92
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,735.57,577.44
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,779.35,606.12
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,817.47,631.5
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,854.02,655.63
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,884.77,676.18
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,913.39,695.28
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,936.3,710.52
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,956.61,724.09
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,969.3,731.23
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,978.84,736.37
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,985.79,740.81
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,989.69,743.35
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,989.92,743.97
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,987.04,742.61
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,978.2,736.91
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,966.31,729.26
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,950.86,719.25
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,932.48,707.27
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,909.13,691.87
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,883.18,674.63
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,853.08,654.65
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,820.71,632.88
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,784.98,608.51
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,747.33,582.71
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,707.15,555.04
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,665.25,523.6
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,620.09,488.35
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,573.95,451.38
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,487.1,380.97
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,435.14,338.6
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,391.92,304.86
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,351.84,273.26
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,321.29,241.3
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,279.01,194.99
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,229.61,150.8
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,181.78,109.71
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,140.89,88.98
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,145.86,108.2
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,79.72,64.96
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,39.77,29.85
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,38.99,29.21
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,38.23,28.5
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,35.26,25.72
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,29.5,20.32
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,24.35,15.28
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,18.96,8.25
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,11.44,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,65.05,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,173.81,112.69
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,252.44,200.84
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,338.58,278.63
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,406.58,339.64
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,479.5,402.88
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,539.95,453.28
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,599.35,500.12
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,653.85,541.99
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,708.84,583.31
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,620.11,510.95
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,501.23,410.18
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,571.93,466.6
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,659.48,534.17
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,589.58,474.19
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,512.88,409.12
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,549.72,437.02
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,586.1,464.01
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,590.28,465.52
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,593.27,466.28
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,702.47,551.65
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,808.68,632.54
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,696.75,544.48
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,585.23,455.94
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,722.99,564.79
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,852.92,664.23
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,917.48,717.86
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,963.86,751.4
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,939.81,734.03
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,913.12,715.06
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,882.18,692.97
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,848.92,669.12
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,812.3,642.5
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,773.71,614.3
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,732.33,583.67
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,689.26,549.44
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,643.42,512.25
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,596.52,473.47
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,547.67,432.4
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,498.22,389.85
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,446.51,344.52
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,395.04,298.46
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,343.15,251.43
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,292.06,204.78
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,241.3,159.2
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,192.2,117.03
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,136.3,73.79
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,90.27,46.3
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,46.95,35.91
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,46.15,35.39
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,44.43,33.92
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,38.9,28.98
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,36.0,26.31
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,32.99,23.38
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,27.09,17.62
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,20.91,9.5
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,12.39,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
