Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,61.54,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,165.37,104.37
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,245.38,194.38
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,332.53,271.69
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,256.95,212.29
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,133.07,107.66
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,161.18,131.45
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,189.53,154.65
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,208.53,169.7
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,227.04,184.07
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,237.82,191.89
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,248.14,199.25
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,224.02,178.95
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,212.29,168.65
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,305.38,242.56
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,388.34,306.25
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,413.25,324.39
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,437.78,342.39
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,457.12,356.44
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,476.0,370.15
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,501.31,388.89
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,525.99,407.07
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,561.47,432.46
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,584.26,448.41
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,546.05,419.52
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,517.88,398.19
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,548.1,421.68
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,581.22,446.95
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,575.96,443.56
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,570.09,439.84
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,544.02,420.65
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,518.64,401.88
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,511.72,398.12
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,504.02,393.63
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,497.51,389.47
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,489.49,383.97
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,451.54,354.65
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,415.53,326.73
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,388.6,305.9
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,362.18,285.25
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,349.0,274.5
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,333.13,261.06
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,302.73,236.24
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,272.72,211.6
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,231.13,179.77
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,202.47,158.95
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,177.44,139.34
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,153.34,120.95
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,131.92,110.74
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,116.44,97.66
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,71.63,58.21
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,42.06,31.9
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,38.92,28.94
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,35.65,25.7
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,28.5,18.79
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,20.95,9.31
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,12.39,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,70.22,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,184.14,113.19
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,262.91,208.81
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,347.73,285.64
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,414.56,345.72
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,482.78,405.0
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,338.18,284.32
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,124.14,99.53
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,139.22,112.09
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,154.39,124.36
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,200.89,162.58
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,260.95,210.98
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,297.11,239.56
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,333.34,267.9
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,522.43,420.61
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,689.07,550.47
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,626.22,497.43
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,544.33,430.57
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,610.57,482.19
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,689.66,541.9
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,714.84,560.07
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,738.7,577.44
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,828.0,646.22
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,905.79,705.36
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,959.8,747.31
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,995.71,772.15
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,978.82,759.65
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,958.94,745.41
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,934.88,728.25
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,908.13,709.2
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,877.08,685.98
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,843.87,661.2
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,807.32,635.17
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,768.79,607.52
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,727.46,577.43
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,684.44,543.66
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,638.95,507.22
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,592.36,469.08
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,543.68,428.45
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,494.44,386.31
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,443.39,341.66
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,392.52,296.17
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,340.61,249.19
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,289.5,202.58
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,238.74,157.31
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,189.64,115.38
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,133.83,72.24
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,87.81,45.06
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,46.27,35.38
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,45.43,34.75
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,43.27,32.89
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,41.0,30.84
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,34.46,24.94
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,31.36,21.93
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,25.84,16.5
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,20.07,8.46
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,11.91,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,67.66,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,177.64,104.66
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,260.3,205.49
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,348.63,284.68
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,235.88,195.36
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,68.49,52.59
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,84.87,66.64
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,101.13,80.21
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,124.44,99.52
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,147.7,118.49
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,159.66,127.69
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,171.76,136.88
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,198.02,157.84
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,224.39,178.62
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,248.9,197.3
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,273.38,215.71
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,294.23,231.47
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,328.15,257.19
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,367.45,287.01
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,406.3,316.11
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,439.2,340.61
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,471.46,364.47
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,522.15,401.81
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,581.3,444.54
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,609.46,465.3
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,636.07,485.0
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,602.39,459.79
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,569.2,435.09
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,534.38,409.44
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,505.04,387.61
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,510.21,392.4
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,514.3,396.31
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,506.07,390.77
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,497.84,385.19
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,479.79,372.13
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,461.6,358.85
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,430.94,335.67
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,407.39,317.78
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,365.97,285.99
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,326.96,255.93
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,315.69,247.23
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,303.07,237.15
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,281.06,219.59
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,258.68,201.56
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,233.8,180.45
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,212.98,162.38
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,159.76,108.32
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,96.43,54.16
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,52.26,40.51
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,51.42,39.9
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,49.67,38.4
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,47.83,36.73
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,43.69,32.96
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,39.37,28.81
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,31.43,21.15
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,22.04,9.48
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,13.34,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,52.41,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,143.09,79.15
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,227.83,178.46
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,318.93,259.37
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,227.13,187.15
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,102.94,81.82
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,127.88,103.05
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,162.49,131.6
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,184.95,149.71
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,207.33,167.46
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,192.22,153.97
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,187.83,149.23
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,231.92,184.48
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,289.91,229.87
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,306.44,241.81
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,322.74,253.64
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,321.83,252.08
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,307.92,240.66
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,355.53,276.33
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,389.78,301.1
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,404.4,311.51
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,418.64,321.72
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,423.82,325.28
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,428.7,328.7
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,421.88,323.43
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,415.01,318.21
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,414.75,318.17
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,414.23,317.93
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,432.89,332.17
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,450.53,345.56
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,451.74,346.76
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,452.4,347.64
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,440.25,338.87
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,428.12,330.13
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,407.24,314.7
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,386.87,299.61
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,370.51,288.1
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,354.2,276.48
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,319.21,249.76
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,285.7,224.03
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,254.29,199.74
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,231.23,181.94
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,203.6,160.39
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,176.77,139.36
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,156.18,123.19
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,136.09,107.32
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,115.56,90.8
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,95.11,74.15
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,79.73,64.73
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,64.2,51.35
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,47.68,36.8
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,48.72,37.68
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,44.19,33.54
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,39.44,28.99
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,31.03,20.87
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,21.24,8.65
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,12.87,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.81,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,7.4,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,14.36,6.07
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,21.33,12.28
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,30.16,20.02
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,39.01,27.71
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,48.33,35.69
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,57.66,43.57
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,59.53,45.03
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,61.4,46.46
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,81.6,63.07
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,102.68,80.1
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,135.28,106.49
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,168.06,132.59
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,178.35,140.43
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,188.71,148.35
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,241.66,190.1
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,294.78,231.08
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,309.88,241.62
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,324.83,252.16
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,380.21,293.9
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,422.72,325.29
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,412.69,317.16
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,402.73,309.41
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,411.03,315.52
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,418.92,321.24
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,432.06,330.99
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,444.5,340.2
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,425.12,325.73
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,406.15,311.69
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,379.88,292.23
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,354.36,273.23
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,335.81,259.36
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,317.0,245.21
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,321.78,249.22
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,328.46,254.6
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,315.24,244.73
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,302.13,234.98
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,287.21,223.78
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,272.44,212.65
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,254.02,198.59
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,243.73,190.86
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,226.76,177.84
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,209.95,164.89
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,182.71,144.06
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,156.49,123.87
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,132.97,105.2
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,109.9,86.64
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,90.89,74.58
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,71.97,58.18
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,60.37,48.03
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,48.33,37.34
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,43.34,32.79
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,42.58,31.73
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,32.93,22.46
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,22.89,9.32
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,13.82,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,49.78,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,135.33,65.12
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,226.34,176.22
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,322.49,261.76
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,200.59,165.53
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,38.07,26.82
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,46.93,34.43
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,55.79,41.81
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,64.2,48.78
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,72.61,55.66
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,83.59,64.61
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,94.73,73.6
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,114.31,89.44
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,133.89,105.12
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,130.56,101.88
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,127.39,98.86
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,142.84,111.12
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,158.28,123.25
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,191.82,149.8
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,225.35,176.02
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,247.92,193.38
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,270.31,210.54
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,274.92,213.88
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,279.44,217.23
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,298.8,232.07
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,317.84,246.58
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,345.05,267.34
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,376.49,291.17
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,394.47,304.86
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,411.57,317.91
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,405.76,313.62
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,399.87,309.37
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,392.5,304.04
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,385.04,298.65
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,335.94,261.27
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,292.68,228.12
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,283.31,221.19
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,273.97,214.19
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,239.3,187.3
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,205.25,160.72
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,182.63,143.05
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,160.46,125.63
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,151.63,118.86
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,142.91,112.16
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,122.12,95.54
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,101.35,78.78
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,98.28,76.53
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,95.07,74.13
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,71.63,57.63
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,46.46,35.67
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,39.98,29.98
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,46.4,35.62
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,42.2,31.76
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,37.79,27.52
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,30.26,20.13
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,21.31,7.79
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,12.87,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,63.88,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,166.45,73.86
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,253.27,197.51
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,343.38,280.12
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,218.43,181.2
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,46.47,33.95
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,57.66,43.61
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,69.28,53.41
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,78.37,60.95
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,87.48,68.39
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,106.73,84.06
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,125.96,99.47
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,131.4,103.6
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,136.91,107.78
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,207.67,165.04
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,279.49,221.74
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,284.64,225.09
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,289.77,228.59
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,346.69,272.94
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,390.87,306.86
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,440.68,345.18
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,489.7,382.49
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,552.77,430.6
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,602.66,468.42
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,537.4,417.96
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,482.99,375.51
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,523.28,406.89
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,566.28,439.76
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,493.02,383.59
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,427.01,332.54
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,473.68,369.46
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,516.53,402.89
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,461.95,360.78
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,409.38,320.13
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,454.03,356.23
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,495.08,388.76
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,486.7,383.37
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,469.1,370.57
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,455.47,359.77
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,436.34,343.68
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,413.7,322.38
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,378.7,287.3
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,310.76,233.84
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,278.85,213.38
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,239.47,182.35
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,212.56,162.37
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,182.48,139.03
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,153.33,118.35
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,126.18,105.96
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,110.01,92.03
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,95.6,79.43
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,80.75,66.2
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,55.03,43.23
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,36.05,26.07
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,28.45,18.62
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,20.41,6.72
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,11.91,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,56.1,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,148.31,57.71
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,235.41,183.24
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,325.14,265.49
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,213.87,177.44
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,53.35,39.93
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,67.14,51.75
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,80.85,63.18
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,110.93,88.29
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,141.03,113.03
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,133.62,106.46
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,127.01,100.63
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,188.84,151.42
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,251.69,201.93
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,306.98,245.05
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,349.61,277.5
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,407.7,322.53
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,465.78,366.78
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,622.29,487.54
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,752.18,584.73
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,786.76,608.98
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,808.94,625.11
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,912.65,704.4
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,996.26,760.87
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,944.03,724.36
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,875.38,671.28
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,915.7,706.18
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,939.15,722.97
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,915.1,706.18
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,888.44,687.81
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,859.63,668.16
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,828.14,646.45
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,791.67,620.7
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,753.2,593.31
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,712.24,563.96
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,669.54,530.74
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,623.75,494.16
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,576.89,455.87
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,528.06,415.08
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,478.62,372.73
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,427.78,328.16
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,377.07,282.73
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,325.68,236.1
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,275.04,189.87
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,224.34,144.84
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,175.27,103.39
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,126.74,67.29
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,80.67,42.01
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,39.4,29.33
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,38.63,28.74
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,37.39,27.67
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,36.14,26.51
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,33.07,23.67
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,29.91,20.58
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,22.18,13.18
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,16.68,3.89
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,5.24,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,10.19,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,20.88,11.18
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,31.58,20.88
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,45.03,32.68
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,58.88,44.73
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,73.7,57.31
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,88.42,69.56
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,115.74,92.32
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,143.0,114.69
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,224.86,182.7
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,299.57,243.32
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,393.32,318.46
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,476.01,383.23
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,515.59,411.96
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,554.93,440.27
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,786.8,621.73
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,979.1,756.49
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,990.9,762.37
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,999.19,767.39
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,943.04,727.66
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,861.79,665.71
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,883.9,682.57
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,903.53,696.98
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,952.74,735.58
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,984.03,757.55
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,967.27,744.65
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,947.55,730.05
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,923.25,713.64
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,896.29,695.29
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,865.93,674.7
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,833.2,652.19
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,796.31,625.98
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,757.48,598.17
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,716.22,568.08
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,673.27,534.5
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,627.28,497.62
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,580.27,459.08
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,531.18,418.07
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,481.5,375.49
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,430.63,331.48
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,379.95,286.48
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,328.09,239.31
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,277.08,192.65
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,226.24,147.09
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,177.06,105.39
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,128.89,69.77
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,75.92,38.93
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,43.52,32.98
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,42.56,32.22
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,40.7,30.6
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,38.76,28.83
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,32.37,23.04
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,29.18,19.93
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,23.13,13.93
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,16.75,3.29
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,65.28,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,167.43,42.64
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,254.56,196.23
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,338.44,275.12
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,255.0,210.68
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,116.38,93.46
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,142.83,116.24
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,169.34,138.48
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,211.86,173.98
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,255.33,209.64
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,329.66,269.62
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,393.47,319.82
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,391.63,315.99
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,373.65,299.84
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,435.32,347.57
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,483.23,383.84
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,508.37,401.82
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,532.79,419.25
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,605.47,474.13
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,691.18,537.02
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,702.35,544.3
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,712.29,551.15
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,879.24,681.48
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,1015.65,776.38
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,1006.47,769.8
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,994.07,762.1
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,931.05,718.8
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,857.38,662.0
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,889.17,691.46
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,905.71,704.06
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,874.13,682.22
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,840.24,658.77
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,803.51,632.8
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,764.72,605.09
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,722.2,574.26
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,678.09,539.69
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,632.12,502.58
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,585.05,463.74
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,535.24,421.91
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,484.94,378.6
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,433.15,333.01
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,381.58,286.64
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,329.39,239.21
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,278.19,192.45
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,227.08,147.08
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,177.68,105.55
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,121.8,63.88
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,76.07,39.69
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,45.12,34.4
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,44.24,33.71
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,42.44,32.15
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,40.6,30.45
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,33.67,24.18
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,30.13,20.73
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,23.66,14.31
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,16.83,2.55
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,10.01,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
