Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,62.51,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,160.57,26.27
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,249.45,191.54
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,333.98,271.81
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,286.48,237.24
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,198.3,164.14
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,233.39,194.41
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,268.66,223.91
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,355.47,296.18
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,435.23,361.11
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,494.6,407.18
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,570.15,464.35
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,725.81,585.62
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,872.04,690.29
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,903.71,709.38
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,933.14,727.77
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,956.79,742.27
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,977.7,754.88
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,993.77,762.74
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,1006.8,768.56
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,944.0,723.96
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,855.29,656.29
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,944.3,723.92
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,1013.61,770.67
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,1004.94,764.55
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,993.03,757.08
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,976.0,746.44
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,955.91,733.64
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,931.56,718.14
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,904.44,700.49
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,872.3,677.71
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,838.01,653.2
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,800.99,628.47
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,761.94,601.91
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,719.82,571.28
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,675.91,536.92
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,629.43,499.31
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,581.86,460.04
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,532.45,418.53
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,482.23,375.3
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,430.67,329.97
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,379.26,283.79
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,326.45,235.83
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,274.29,188.23
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,222.61,142.41
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,172.55,100.44
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,123.5,64.67
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,76.86,40.52
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,39.25,29.21
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,38.07,28.25
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,36.8,27.14
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,35.51,25.94
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,32.41,23.05
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,29.22,19.92
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,21.52,12.46
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,15.99,1.24
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,9.53,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,61.46,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,157.47,8.62
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,248.15,189.17
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,333.78,270.86
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,404.3,334.65
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,479.87,400.22
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,326.21,273.27
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,104.16,82.32
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,133.45,106.99
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,162.98,131.31
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,190.9,153.72
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,230.87,185.48
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,226.45,181.11
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,233.7,186.2
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,346.04,276.48
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,461.97,366.68
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,441.65,349.13
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,434.5,342.09
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,501.81,392.78
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,554.8,431.71
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,602.58,467.53
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,649.45,502.34
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,706.03,544.67
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,749.51,577.27
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,753.72,580.18
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,756.27,582.14
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,751.57,579.22
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,745.26,575.17
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,744.19,575.7
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,742.23,575.44
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,798.9,624.91
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,838.58,656.36
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,748.67,588.65
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,668.74,523.7
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,678.26,535.79
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,675.48,536.71
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,628.88,499.05
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,581.3,459.88
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,531.38,417.98
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,481.25,374.86
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,430.12,330.47
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,379.27,285.25
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,327.6,238.56
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,271.52,188.54
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,221.34,144.05
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,173.23,103.88
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,127.67,71.74
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,80.71,46.75
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,54.68,42.77
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,53.6,42.01
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,51.97,40.6
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,50.31,39.04
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,45.43,34.45
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,38.96,28.25
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,29.17,18.69
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,18.99,1.21
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,11.44,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,29.16,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,78.28,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,172.29,129.18
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,257.24,207.98
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,328.19,271.23
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,409.74,341.29
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,476.89,396.92
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,547.28,453.01
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,605.34,498.06
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,664.54,541.77
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,715.17,576.79
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,765.67,610.83
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,804.09,636.47
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,845.72,664.12
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,879.36,685.98
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,910.92,706.27
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,936.12,722.65
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,958.81,737.36
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,854.72,660.4
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,721.48,556.2
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,671.11,517.44
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,607.44,468.26
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,612.96,472.58
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,617.57,475.94
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,635.35,489.71
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,651.74,502.41
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,658.48,507.21
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,663.79,510.98
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,677.63,522.47
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,685.01,529.18
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,639.82,495.18
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,597.66,463.24
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,599.61,466.18
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,599.48,467.17
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,589.22,460.65
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,570.68,447.43
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,542.93,426.77
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,512.66,403.49
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,483.81,379.88
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,450.31,351.53
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,415.96,320.74
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,373.95,281.88
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,324.18,237.22
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,274.5,192.45
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,225.8,150.29
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,179.56,112.48
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,133.44,79.1
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,89.8,55.97
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,65.73,52.5
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,64.02,51.23
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,60.86,48.47
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,57.52,45.4
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,49.44,37.96
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,42.15,30.99
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,30.82,19.95
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,19.84,0.0
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,11.44,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,22.16,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,61.84,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,153.8,114.09
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,234.35,188.84
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,305.85,252.35
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,384.39,320.13
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,273.11,227.51
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,125.26,100.26
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,134.23,107.58
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,143.12,114.47
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,172.7,138.44
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,202.6,162.23
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,222.67,177.87
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,242.72,193.36
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,279.7,222.15
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,304.18,240.79
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,328.44,259.19
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,352.43,277.25
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,351.57,275.31
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,350.64,273.46
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,406.87,316.55
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,462.28,358.24
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,475.55,367.79
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,488.27,377.1
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,551.99,425.6
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,603.71,464.62
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,609.16,468.86
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,613.48,472.49
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,599.69,462.56
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,585.6,452.43
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,563.17,436.03
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,541.09,419.79
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,507.33,394.39
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,477.71,371.97
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,451.24,352.03
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,425.58,332.56
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,386.27,302.25
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,348.9,273.34
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,323.18,253.52
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,298.27,234.22
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,277.08,218.12
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,256.28,202.19
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,233.41,184.18
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,211.18,166.65
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,185.35,146.58
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,152.69,120.9
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,130.05,102.82
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,107.88,84.88
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,93.87,77.2
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,80.0,65.33
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,64.97,52.09
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,58.66,46.4
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,50.59,39.04
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,42.16,31.1
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,29.63,18.93
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,16.57,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,10.01,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,29.56,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,83.42,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,172.89,127.57
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,258.4,208.04
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,332.25,273.58
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,411.99,342.02
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,255.65,213.99
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,52.99,39.5
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,64.66,49.42
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,76.52,59.24
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,92.19,72.0
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,107.85,84.54
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,146.98,116.42
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,186.43,148.03
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,217.4,172.16
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,248.4,195.94
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,247.95,194.96
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,247.62,194.22
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,244.85,191.63
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,242.18,189.19
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,289.43,225.82
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,336.4,261.6
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,370.34,286.49
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,392.72,302.51
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,408.95,314.48
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,424.56,326.0
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,465.91,357.11
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,505.49,386.5
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,506.34,387.04
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,506.58,387.36
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,539.31,412.71
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,566.78,433.82
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,541.69,415.25
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,517.09,397.2
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,486.92,374.97
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,457.76,353.33
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,407.42,315.25
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,356.03,276.22
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,326.49,253.9
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,298.1,232.26
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,284.5,222.3
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,270.35,211.67
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,237.96,186.56
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,207.31,162.84
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,191.09,150.45
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,167.46,132.05
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,138.71,109.47
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,111.01,87.34
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,97.02,79.87
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,83.19,68.09
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,65.02,52.13
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,55.76,43.84
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,48.37,37.0
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,40.65,29.64
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,28.88,18.09
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,16.61,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,10.01,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,23.08,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,67.5,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,153.15,110.09
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,232.62,183.16
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,302.64,242.8
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,379.38,305.61
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,268.92,218.0
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,121.8,96.02
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,193.17,155.62
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,258.53,207.61
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,267.63,212.83
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,275.58,217.46
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,344.19,270.51
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,428.12,332.87
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,490.59,377.47
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,554.04,421.86
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,560.16,424.56
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,564.59,426.75
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,595.88,448.18
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,626.39,468.56
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,634.25,473.52
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,640.99,477.97
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,689.89,512.8
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,725.75,538.22
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,718.9,533.3
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,710.84,528.0
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,664.91,496.07
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,626.47,469.0
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,613.59,460.81
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,600.29,452.0
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,579.81,437.9
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,559.47,423.79
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,533.51,405.14
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,508.15,386.84
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,485.88,370.96
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,463.75,354.99
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,434.45,333.34
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,406.03,312.2
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,390.46,300.69
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,373.3,287.53
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,346.79,266.86
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,319.99,245.67
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,277.47,213.15
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,246.87,190.26
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,210.85,163.28
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,178.08,138.93
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,155.15,121.41
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,133.33,104.83
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,122.86,101.88
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,106.24,87.88
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,77.99,63.27
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,60.95,48.2
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,50.63,38.88
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,39.82,28.88
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,26.03,15.61
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,12.7,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,7.15,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,15.41,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,40.57,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,125.2,88.38
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,193.93,152.77
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,258.75,208.41
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,329.28,266.71
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,246.78,200.01
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,131.09,103.7
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,132.85,105.22
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,134.45,105.92
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,173.63,137.32
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,213.36,168.26
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,225.58,177.03
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,237.71,185.85
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,289.0,225.12
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,328.06,254.29
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,367.14,283.31
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,405.97,311.82
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,413.55,316.09
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,420.77,320.35
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,447.8,340.08
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,474.24,359.15
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,488.87,369.76
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,502.88,380.03
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,505.39,381.74
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,507.45,383.25
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,522.97,394.88
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,537.4,405.63
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,520.4,393.16
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,503.61,381.03
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,490.64,371.99
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,477.69,362.89
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,490.03,372.94
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,500.5,381.37
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,467.79,357.48
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,441.01,337.94
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,416.93,320.83
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,393.23,303.8
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,369.97,286.38
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,346.89,268.91
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,316.11,245.32
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,286.63,222.66
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,253.67,197.33
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,222.58,173.45
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,189.35,147.94
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,165.49,129.96
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,138.46,108.84
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,112.44,88.17
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,97.71,80.16
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,83.1,67.74
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,63.22,50.33
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,52.05,40.38
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,44.57,33.56
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,36.76,26.2
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,25.31,14.84
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,13.39,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,7.15,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,56.58,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,159.88,112.69
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,240.97,190.68
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,312.47,252.33
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,388.31,314.95
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,262.79,215.05
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,82.51,63.94
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,105.31,83.33
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,127.96,101.66
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,164.14,130.8
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,200.72,159.57
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,245.83,194.69
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,279.83,220.54
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,328.28,257.14
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,376.83,293.0
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,397.67,307.8
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,418.11,322.47
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,380.08,293.15
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,342.43,264.19
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,378.3,291.35
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,413.53,317.36
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,436.27,333.35
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,458.33,348.81
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,509.93,387.1
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,567.14,428.63
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,560.24,423.81
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,552.78,419.04
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,515.86,391.68
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,484.98,368.68
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,451.7,344.35
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,419.6,320.71
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,420.46,321.88
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,420.58,322.32
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,412.9,317.05
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,404.68,311.34
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,384.36,296.9
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,364.29,282.53
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,368.52,286.07
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,362.15,280.99
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,330.27,256.27
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,299.63,232.44
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,269.1,209.07
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,234.14,182.37
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,203.12,158.58
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,174.25,136.55
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,153.88,121.35
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,127.11,100.52
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,111.16,92.16
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,95.55,78.9
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,67.91,54.65
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,50.15,38.86
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,42.33,31.64
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,34.44,24.16
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,23.74,13.37
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.6,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,6.2,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,44.21,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,145.22,100.15
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,224.53,177.74
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,292.27,237.02
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,370.85,302.72
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,263.25,215.93
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,123.17,97.86
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,154.18,123.93
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,196.34,157.98
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,232.31,186.12
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,268.59,213.93
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,313.25,248.33
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,358.27,282.35
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,396.01,310.38
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,447.67,348.34
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,434.81,337.11
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,435.18,336.09
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,468.1,359.65
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,500.53,382.35
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,584.57,443.76
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,654.72,493.76
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,592.42,447.28
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,520.42,394.21
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,580.18,438.83
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,628.0,473.6
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,616.33,464.93
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,604.21,456.4
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,553.43,419.45
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,502.39,382.07
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,507.95,387.19
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,511.7,390.63
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,470.46,360.15
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,430.58,330.62
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,442.0,340.19
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,446.21,344.0
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,391.52,302.61
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,336.1,260.57
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,317.27,246.57
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,298.63,232.48
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,284.78,222.29
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,270.34,211.43
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,233.92,183.28
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,207.67,163.27
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,177.14,139.58
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,147.99,116.85
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,130.75,103.26
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,113.84,89.73
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,98.78,81.43
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,83.79,68.62
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,62.9,50.25
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,51.22,39.79
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,43.17,32.35
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,35.29,24.85
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,23.78,13.16
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,11.81,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,7.15,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,52.23,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,155.36,105.41
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,240.72,191.38
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,311.69,254.59
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,389.03,320.88
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,271.28,224.81
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,120.05,95.63
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,152.04,122.61
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,195.26,157.97
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,234.46,189.52
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,274.08,220.88
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,261.78,209.57
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,236.81,188.42
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,395.02,313.96
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,530.29,415.73
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,509.02,396.46
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,485.63,376.7
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,515.18,397.35
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,544.05,416.9
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,526.17,402.22
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,496.11,379.13
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,609.62,463.89
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,718.66,541.78
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,629.35,475.25
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,543.29,411.35
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,480.33,365.27
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,419.3,319.75
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,435.68,332.18
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,451.05,343.37
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,483.66,367.7
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,513.02,389.24
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,496.39,376.87
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,479.73,364.76
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,447.06,340.62
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,413.18,315.59
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,394.35,302.42
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,375.54,289.01
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,323.89,250.24
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,275.29,213.6
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,279.89,217.32
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,281.67,218.31
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,251.92,195.46
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,223.59,173.79
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,187.37,146.29
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,160.79,126.43
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,143.2,112.88
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,126.07,99.55
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,110.25,91.28
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,94.63,78.04
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,69.35,55.9
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,53.81,42.06
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,45.19,34.1
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,36.16,25.55
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,24.25,13.23
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,14.3,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,7.15,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
