Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,27.56,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,105.52,68.53
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,171.8,135.8
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,248.25,202.74
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,320.22,264.68
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,209.61,173.47
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,74.06,57.09
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,91.99,72.17
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,109.83,86.76
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,123.33,97.39
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,136.82,107.83
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,155.74,122.79
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,174.65,137.56
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,197.9,155.73
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,221.19,173.71
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,233.97,183.12
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,246.71,192.47
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,276.42,214.55
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,305.95,236.03
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,278.03,214.14
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,250.7,192.97
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,285.09,218.97
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,319.12,244.02
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,311.62,237.99
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,304.2,232.31
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,360.91,274.56
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,409.84,309.98
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,384.02,290.61
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,358.87,272.2
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,357.11,271.31
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,355.18,270.14
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,362.28,275.75
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,368.66,280.78
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,398.59,303.64
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,425.15,323.57
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,401.43,306.58
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,378.17,290.1
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,358.96,276.22
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,339.47,261.83
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,304.29,235.35
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,271.07,210.28
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,242.38,188.46
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,215.02,167.56
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,182.13,142.43
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,158.19,124.41
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,125.68,98.74
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,93.7,72.96
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,81.39,66.23
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,69.03,55.64
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,58.55,46.41
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,55.35,43.41
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,45.99,34.77
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,36.19,25.51
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,23.88,12.57
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,13.34,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,6.67,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,58.65,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,166.41,106.79
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,257.74,203.23
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,328.62,266.23
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,406.1,331.78
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,269.97,222.51
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,78.44,60.53
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,96.9,76.19
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,115.25,91.11
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,156.81,125.09
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,198.84,158.69
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,219.84,174.76
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,240.84,190.72
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,321.56,253.21
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,390.45,304.58
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,407.89,316.39
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,424.88,328.2
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,421.89,325.16
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,418.55,322.03
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,465.6,357.16
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,511.86,390.94
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,514.7,391.9
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,517.09,392.88
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,508.69,386.73
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,500.15,380.53
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,536.03,407.73
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,574.63,436.37
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,582.14,442.59
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,588.18,447.92
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,564.64,431.11
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,541.5,414.58
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,555.47,426.44
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,562.61,432.87
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,505.85,390.05
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,450.54,348.24
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,417.26,323.94
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,391.33,304.86
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,365.99,285.58
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,346.01,270.13
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,328.46,256.02
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,309.02,239.96
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,271.75,210.77
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,245.05,190.2
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,206.96,161.49
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,172.96,136.2
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,146.59,115.97
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,128.79,107.49
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,113.08,94.32
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,97.49,80.98
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,59.75,47.64
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,40.57,30.47
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,35.23,25.42
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,29.6,19.88
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,20.74,9.83
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,13.34,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,45.34,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,154.9,95.89
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,250.63,198.3
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,325.22,265.39
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,406.76,335.43
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,251.9,210.15
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,51.12,37.91
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,64.66,49.47
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,78.68,61.12
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,89.32,69.66
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,99.95,78.08
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,105.56,82.43
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,111.22,86.8
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,132.24,103.49
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,153.25,119.92
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,167.12,130.82
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,181.0,141.69
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,198.32,155.23
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,215.56,168.65
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,227.32,177.65
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,238.97,186.58
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,287.02,223.57
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,334.64,259.57
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,331.34,256.72
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,328.04,254.08
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,355.65,275.16
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,375.8,290.44
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,405.44,313.05
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,433.66,334.43
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,418.85,323.26
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,404.3,312.48
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,391.08,302.67
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,378.02,292.97
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,387.75,300.96
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,395.81,307.53
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,368.82,287.01
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,342.71,267.15
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,334.2,260.87
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,324.52,253.46
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,302.44,236.71
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,280.39,219.77
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,257.53,201.59
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,234.61,183.24
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,202.89,158.7
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,173.64,136.34
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,149.93,118.6
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,120.3,99.84
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,104.69,86.72
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,89.01,73.27
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,64.81,51.92
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,50.25,38.86
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,42.33,31.48
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,34.79,24.14
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,22.77,10.73
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,12.39,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,32.44,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,138.14,80.81
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,232.4,182.83
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,308.98,251.45
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,392.36,323.01
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,267.31,221.55
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,85.19,66.39
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,90.57,71.0
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,96.24,75.53
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,117.7,92.86
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,139.07,109.8
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,158.92,125.56
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,178.79,141.16
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,193.48,152.51
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,208.22,163.83
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,249.64,196.27
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,291.04,228.17
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,300.52,234.5
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,309.93,240.89
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,369.94,286.54
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,417.4,321.95
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,418.93,322.73
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,420.25,323.61
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,434.48,334.37
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,448.09,344.62
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,436.73,336.06
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,425.48,327.67
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,429.77,331.13
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,433.54,334.16
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,443.76,342.27
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,452.89,349.6
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,429.77,332.4
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,407.32,315.7
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,409.79,318.29
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,410.83,319.64
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,383.93,299.77
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,357.86,280.42
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,317.16,249.0
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,278.6,219.12
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,247.92,195.22
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,225.85,178.1
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,199.07,157.14
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,173.16,136.82
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,141.54,111.8
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,110.31,86.77
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,101.52,79.76
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,92.7,76.21
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,80.44,65.64
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,68.07,54.84
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,48.79,37.75
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,46.93,35.92
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,40.51,29.91
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,33.74,23.28
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,21.62,9.31
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,12.39,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,11.44,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,127.38,70.18
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,237.08,187.08
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,311.6,255.02
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,393.16,326.06
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,241.48,202.2
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,46.46,33.99
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,57.19,43.15
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,67.93,52.09
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,89.87,70.17
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,112.16,88.25
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,134.44,106.23
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,156.66,123.98
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,175.37,138.87
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,194.13,153.69
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,216.46,171.25
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,238.73,188.63
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,329.84,259.96
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,410.26,321.11
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,437.75,341.5
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,464.65,361.53
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,452.8,351.89
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,440.97,342.57
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,520.11,403.71
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,603.9,466.8
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,597.25,461.69
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,589.92,456.51
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,589.31,456.1
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,587.72,454.96
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,541.25,419.6
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,497.43,386.14
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,485.26,377.37
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,473.22,368.54
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,500.38,390.73
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,516.23,403.65
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,472.74,369.6
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,428.1,334.84
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,391.02,306.03
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,355.95,278.59
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,313.19,245.83
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,268.11,211.33
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,245.97,193.76
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,223.97,176.19
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,177.66,140.21
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,140.77,111.82
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,119.81,94.92
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,99.11,81.8
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,86.1,70.62
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,72.97,59.16
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,60.15,47.79
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,47.22,36.15
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,32.45,22.83
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,28.23,18.49
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,18.79,6.63
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,10.48,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.91,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,6.94,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,12.04,4.16
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,19.47,10.73
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,26.9,17.27
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,34.81,24.08
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,42.73,30.79
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,51.12,37.85
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,59.53,44.82
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,69.34,52.89
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,79.17,60.88
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,91.23,70.65
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,103.35,80.36
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,139.63,109.53
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,176.16,138.27
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,225.99,177.56
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,275.97,216.18
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,271.93,212.34
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,268.02,208.88
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,378.86,294.25
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,478.53,368.23
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,487.02,372.77
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,495.01,377.54
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,495.07,377.41
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,494.77,377.11
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,643.34,490.16
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,773.93,585.58
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,698.71,530.04
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,629.14,478.8
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,591.0,451.65
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,554.3,424.94
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,548.48,421.83
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,541.02,417.16
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,550.17,426.19
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,550.91,428.32
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,491.74,382.37
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,442.13,343.78
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,389.29,303.15
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,341.48,266.31
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,289.9,226.99
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,236.51,186.16
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,210.53,166.06
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,177.64,140.29
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,152.64,120.83
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,128.4,101.75
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,119.65,94.86
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,110.83,92.06
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,95.57,78.94
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,80.16,65.49
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,63.32,50.59
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,55.07,43.05
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,45.23,33.97
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,34.95,24.11
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,22.26,7.81
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,8.58,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.91,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,7.4,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,12.97,4.88
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,21.33,12.27
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,29.7,19.61
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,39.47,28.08
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,49.26,36.46
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,59.06,44.73
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,68.87,52.9
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,82.85,64.35
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,97.01,75.77
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,111.13,87.2
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,125.23,98.5
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,145.27,114.6
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,165.27,130.53
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,174.62,137.82
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,184.01,145.14
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,178.67,140.56
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,173.46,136.16
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,200.9,158.05
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,228.2,179.66
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,258.7,203.26
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,288.91,226.39
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,313.87,245.73
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,338.39,264.66
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,397.24,310.33
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,447.43,348.84
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,451.13,351.56
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,454.24,353.98
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,509.36,397.49
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,557.57,435.07
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,501.16,391.41
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,450.8,352.35
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,434.39,340.16
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,417.78,327.64
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,398.31,312.76
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,378.84,297.77
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,331.24,260.71
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,286.75,226.01
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,267.5,211.4
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,248.49,196.79
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,228.58,180.96
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,208.77,165.13
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,194.92,153.49
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,179.22,140.59
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,155.87,122.97
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,134.33,112.63
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,83.61,68.59
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,50.99,39.89
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,47.58,36.81
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,43.98,33.39
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,37.87,27.55
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,31.46,21.02
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,19.32,4.79
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,9.53,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,119.04,47.57
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,238.56,187.17
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,316.99,260.5
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,403.14,336.98
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,268.76,225.97
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,77.8,60.6
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,93.01,73.46
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,108.14,85.98
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,129.09,103.0
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,149.92,119.65
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,180.34,144.48
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,210.97,169.2
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,228.31,182.39
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,245.62,195.44
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,273.41,217.22
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,313.98,248.85
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,333.49,263.64
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,352.69,278.16
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,395.35,311.19
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,437.27,343.28
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,557.52,437.38
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,663.71,518.67
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,726.91,567.69
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,784.03,611.73
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,865.74,678.2
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,928.42,723.62
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,903.96,705.62
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,876.82,686.15
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,782.64,614.31
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,692.61,540.7
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,721.15,567.45
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,735.44,581.9
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,692.39,548.13
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,648.03,512.84
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,600.61,475.32
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,552.34,436.03
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,502.73,393.75
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,452.51,349.89
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,400.36,303.53
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,342.59,251.99
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,289.52,203.87
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,237.63,157.3
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,186.68,114.25
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,138.13,77.81
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,91.01,51.25
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,51.42,39.94
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,49.78,38.61
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,48.02,37.1
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,45.27,34.61
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,42.43,31.86
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,36.23,26.02
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,29.72,19.44
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,14.46,0.96
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,118.29,38.65
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,240.14,187.5
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,316.17,259.35
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,399.93,333.86
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,259.45,217.75
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,65.96,50.36
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,79.67,61.95
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,93.33,73.25
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,98.66,77.46
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,104.12,81.73
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,129.96,102.81
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,155.79,123.64
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,192.57,153.15
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,229.49,182.32
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,265.34,210.68
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,314.01,248.86
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,384.96,304.79
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,455.45,359.48
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,429.11,337.87
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,402.95,316.62
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,452.29,355.11
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,500.42,392.17
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,516.65,404.45
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,531.98,416.13
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,569.2,445.16
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,597.01,466.96
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,610.38,477.95
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,621.6,487.29
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,593.58,465.73
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,566.14,444.61
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,569.31,448.24
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,570.05,449.66
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,611.63,486.69
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,632.37,505.44
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,585.57,466.59
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,538.22,426.67
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,489.73,385.06
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,440.0,341.37
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,388.51,295.43
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,337.85,249.55
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,285.44,201.72
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,232.98,154.36
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,182.65,112.02
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,134.85,76.5
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,87.07,49.47
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,53.9,42.14
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,47.31,36.42
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,45.81,35.13
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,42.15,31.83
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,38.28,28.18
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,32.79,22.98
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,27.05,17.05
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,13.21,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,114.36,27.25
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,232.45,180.2
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,310.1,253.35
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,395.67,328.82
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,246.13,206.17
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,50.19,37.02
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,60.46,45.74
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,70.74,54.28
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,97.66,76.6
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,124.72,98.72
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,119.79,94.27
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,115.28,90.25
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,162.08,128.03
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,209.32,165.25
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,222.08,174.77
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,234.82,184.29
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,244.48,191.34
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,254.11,198.32
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,256.77,200.03
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,259.43,201.79
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,263.52,204.69
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,267.55,207.56
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,266.2,206.43
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,264.84,205.34
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,296.02,228.96
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,326.64,251.81
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,338.84,261.1
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,352.56,271.62
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,390.59,300.89
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,426.46,328.24
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,367.4,283.61
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,313.34,242.56
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,312.98,242.74
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,314.79,244.42
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,292.88,227.77
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,266.59,207.69
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,259.98,202.9
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,253.05,197.77
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,222.38,174.38
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,192.6,151.5
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,183.17,144.35
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,173.64,137.06
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,153.31,121.15
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,133.65,105.7
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,125.1,98.99
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,116.56,96.71
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,100.23,82.88
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,83.74,68.64
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,62.0,49.37
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,48.61,37.25
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,39.71,28.9
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,30.43,19.62
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,15.34,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
