Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,98.76,12.36
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,206.07,158.12
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,282.13,229.19
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,366.18,302.54
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,235.69,196.12
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,56.73,42.52
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,68.78,52.76
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,80.94,62.83
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,105.47,83.05
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,129.99,102.95
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,154.46,122.64
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,178.95,142.09
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,171.98,135.62
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,165.35,129.57
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,204.05,160.27
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,242.81,190.44
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,277.96,217.36
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,312.91,243.77
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,363.15,281.71
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,400.78,309.65
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,381.83,294.27
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,363.22,279.47
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,370.27,284.87
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,376.99,289.92
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,474.82,364.56
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,573.23,437.34
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,602.24,459.62
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,629.66,480.95
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,541.98,415.77
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,461.44,355.03
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,429.18,331.38
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,398.16,308.23
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,398.62,309.35
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,397.8,309.33
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,358.32,279.71
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,320.86,251.45
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,280.03,219.91
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,247.89,195.02
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,209.5,164.93
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,172.16,135.47
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,169.92,134.02
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,167.25,132.16
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,130.14,102.56
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,93.05,72.52
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,85.26,66.27
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,77.49,62.94
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,66.34,53.26
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,54.86,43.16
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,40.19,30.09
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,39.45,29.18
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,33.12,23.19
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,26.46,16.22
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,12.99,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,79.96,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,165.34,125.08
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,236.37,190.83
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,314.67,258.86
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,189.37,157.15
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,46.46,34.0
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,56.72,42.79
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,67.0,51.35
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,76.92,59.39
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,87.08,67.51
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,102.71,80.18
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,118.31,92.68
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,133.38,104.44
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,148.41,116.01
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,162.29,126.85
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,176.16,137.61
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,218.63,170.98
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,261.06,203.7
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,279.98,217.77
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,298.69,231.68
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,276.12,213.52
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,253.97,195.91
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,334.1,256.91
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,405.82,309.67
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,404.9,308.4
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,403.75,307.47
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,405.65,308.95
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,407.2,310.2
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,367.16,280.57
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,329.01,252.25
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,341.39,262.04
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,353.38,271.28
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,353.15,271.49
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,352.16,271.16
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,336.6,259.68
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,321.08,248.21
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,334.08,258.32
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,335.65,259.05
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,299.99,231.89
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,260.96,202.35
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,234.48,182.0
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,208.98,162.32
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,176.38,137.82
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,153.42,120.96
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,133.38,105.45
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,114.84,95.07
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,98.88,81.61
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,82.76,67.72
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,59.53,47.15
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,44.96,34.01
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,36.07,25.66
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,25.73,15.32
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,12.98,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,110.0,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,229.35,172.95
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,306.55,246.12
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,392.07,319.21
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,271.66,223.18
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,91.92,71.77
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,111.15,88.09
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,130.25,103.59
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,198.07,159.31
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,258.5,207.49
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,258.64,206.22
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,258.23,204.82
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,277.18,218.66
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,295.94,232.09
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,314.37,245.73
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,332.56,259.13
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,359.12,278.43
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,385.28,297.18
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,427.83,328.88
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,469.6,359.57
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,483.93,369.72
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,497.63,379.62
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,498.51,380.23
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,498.98,380.66
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,548.43,417.94
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,587.99,447.52
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,566.27,431.58
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,544.79,416.09
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,542.67,415.37
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,539.31,413.57
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,498.39,383.21
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,459.52,354.27
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,410.92,317.79
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,362.51,281.14
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,377.02,292.86
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,381.89,296.66
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,348.26,270.79
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,311.24,242.4
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,277.85,216.7
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,246.29,192.36
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,234.15,182.39
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,220.09,170.68
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,181.49,141.71
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,154.1,121.74
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,130.91,103.63
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,109.44,90.51
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,93.79,77.09
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,77.99,63.3
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,56.64,44.41
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,43.38,32.44
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,34.88,24.51
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,24.98,14.43
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,12.62,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,97.25,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,202.29,151.4
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,279.27,225.13
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,364.75,299.44
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,250.25,207.03
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,102.88,81.21
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,125.19,100.13
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,147.73,118.68
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,164.56,131.86
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,181.43,144.85
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,211.98,169.14
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,255.13,202.99
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,273.06,215.89
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,290.8,228.57
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,356.15,279.15
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,421.51,328.5
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,442.33,343.14
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,462.64,357.58
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,487.96,376.21
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,523.98,402.48
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,559.02,427.7
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,592.75,451.71
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,612.65,466.65
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,631.05,480.58
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,641.41,489.01
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,654.3,499.19
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,633.01,484.15
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,615.57,471.89
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,584.87,449.84
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,554.99,428.11
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,562.81,435.55
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,567.44,440.14
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,527.67,410.0
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,489.76,381.1
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,461.53,359.36
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,433.02,337.03
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,399.55,310.59
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,366.55,284.14
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,335.72,259.23
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,300.13,230.66
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,264.83,202.42
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,231.58,176.12
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,196.68,150.05
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,173.28,133.99
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,142.68,112.21
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,119.3,98.81
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,103.83,85.76
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,91.59,75.24
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,62.46,49.49
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,41.79,31.0
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,33.7,23.36
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,24.24,13.4
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,12.25,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,88.93,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,189.49,140.5
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,266.11,214.85
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,350.4,288.85
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,417.97,346.46
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,489.36,404.76
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,313.41,260.96
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,83.15,64.48
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,131.35,104.65
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,180.41,144.38
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,177.15,140.96
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,174.09,137.83
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,224.69,178.51
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,288.6,228.86
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,304.0,240.11
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,319.15,251.28
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,334.92,262.47
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,350.41,273.37
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,410.31,319.24
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,469.28,363.53
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,496.21,383.31
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,522.24,402.45
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,556.94,428.22
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,580.69,445.88
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,567.38,435.66
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,553.83,425.48
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,578.9,445.19
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,601.2,462.51
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,541.65,416.73
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,485.92,373.92
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,498.69,385.57
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,508.92,394.88
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,496.98,386.41
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,483.15,376.3
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,443.03,345.39
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,405.27,316.18
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,373.08,291.15
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,341.98,266.73
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,308.41,240.2
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,276.43,214.84
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,246.73,191.85
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,212.91,165.89
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,179.67,140.75
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,157.08,124.26
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,132.74,105.36
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,110.73,91.78
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,94.34,77.8
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,77.78,63.39
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,57.0,44.87
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,44.79,33.73
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,34.2,23.82
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,24.29,13.07
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,14.77,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,105.04,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,223.75,164.22
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,303.61,243.97
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,392.56,321.39
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,240.04,199.64
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,43.66,31.58
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,52.99,39.64
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,62.33,47.44
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,78.49,60.74
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,95.17,74.26
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,117.92,92.72
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,140.65,110.92
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,156.56,123.45
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,172.45,135.88
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,197.19,155.39
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,221.89,174.68
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,213.69,167.45
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,205.72,160.58
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,238.53,186.2
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,271.11,211.29
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,349.21,271.42
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,417.13,322.61
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,437.86,337.98
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,457.74,352.91
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,410.71,317.32
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,365.1,282.67
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,393.49,304.67
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,420.45,325.21
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,475.85,368.13
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,526.07,406.42
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,492.93,381.27
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,461.12,357.37
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,442.53,343.63
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,423.78,329.59
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,368.27,287.04
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,312.41,244.11
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,306.38,239.7
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,299.01,233.92
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,264.67,207.26
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,232.25,182.16
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,202.71,159.23
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,182.03,143.41
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,158.16,124.87
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,135.37,107.03
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,112.97,88.99
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,91.19,74.66
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,77.7,63.15
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,64.09,51.29
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,43.62,33.06
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,37.82,27.62
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,30.45,20.56
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,22.67,11.29
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,81.68,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,214.32,155.56
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,294.99,237.01
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,384.84,314.96
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,267.13,220.68
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,90.19,70.68
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,109.76,87.39
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,129.25,103.37
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,164.15,132.13
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,199.53,160.73
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,202.86,162.63
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,206.14,164.57
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,219.91,174.81
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,233.67,184.9
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,252.33,199.22
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,270.92,213.39
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,331.01,259.46
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,378.86,295.21
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,401.36,311.76
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,423.32,327.96
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,371.07,287.8
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,311.84,242.17
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,389.32,301.85
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,456.58,352.33
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,476.48,366.44
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,495.18,379.81
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,443.5,340.94
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,393.74,303.38
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,384.81,296.98
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,375.89,290.43
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,379.79,293.71
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,382.84,296.29
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,364.13,282.23
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,345.79,268.47
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,327.1,254.43
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,308.7,240.52
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,285.5,222.81
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,262.94,205.51
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,233.9,183.42
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,213.41,168.04
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,195.71,154.3
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,178.3,140.73
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,166.08,131.11
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,153.32,121.19
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,127.75,106.18
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,104.42,86.25
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,88.72,72.85
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,72.87,59.03
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,54.11,42.28
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,43.48,32.5
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,32.78,22.5
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,22.81,10.71
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,13.82,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,54.25,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,153.62,108.38
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,227.37,181.72
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,309.88,253.55
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,191.54,158.0
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,52.06,38.56
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,63.84,48.64
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,76.02,58.75
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,89.7,69.96
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,103.35,81.0
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,129.26,101.97
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,155.14,122.58
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,183.81,145.1
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,212.54,167.28
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,227.23,178.33
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,241.89,189.35
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,245.0,190.98
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,248.15,192.71
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,271.0,210.05
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,293.62,227.0
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,325.19,250.76
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,365.67,280.91
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,377.46,289.38
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,388.76,297.67
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,416.69,318.55
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,443.37,338.28
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,432.47,330.11
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,421.65,322.23
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,403.9,309.3
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,386.58,296.66
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,384.41,295.5
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,381.7,293.84
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,364.47,281.17
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,347.49,268.67
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,312.36,242.23
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,278.69,216.72
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,299.89,233.39
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,316.4,245.77
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,270.49,210.91
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,228.24,178.96
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,199.72,156.89
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,179.99,141.85
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,147.81,116.58
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,116.74,91.87
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,101.26,83.24
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,86.21,70.37
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,72.66,58.75
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,58.99,46.78
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,48.89,37.67
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,44.71,33.54
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,33.21,22.73
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,21.21,8.6
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,12.87,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,44.1,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,131.77,90.4
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,202.96,161.06
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,282.26,229.62
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,199.64,163.6
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,88.16,69.04
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,109.25,86.96
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,130.25,104.22
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,224.32,182.24
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,325.4,262.59
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,300.68,241.07
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,286.83,228.54
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,280.6,222.34
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,261.69,206.27
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,323.22,254.0
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,372.04,290.86
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,437.4,340.55
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,514.91,398.03
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,472.19,364.64
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,441.91,340.94
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,571.86,439.24
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,696.92,529.37
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,556.89,425.24
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,422.01,323.16
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,419.66,322.08
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,417.07,320.19
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,478.58,366.85
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,538.15,410.88
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,505.36,386.12
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,474.35,363.11
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,439.98,337.5
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,407.1,312.9
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,381.66,294.03
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,357.04,275.64
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,348.78,269.62
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,339.6,262.71
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,325.33,251.78
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,310.11,239.93
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,277.27,215.2
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,246.28,191.83
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,225.09,175.23
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,203.81,158.5
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,170.37,133.22
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,147.16,116.1
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,130.52,108.41
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,116.17,96.35
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,99.1,81.69
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,81.87,66.62
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,64.33,50.99
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,50.73,38.57
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,34.09,23.31
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,16.78,4.67
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,9.53,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,20.79,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,58.71,36.46
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,117.98,91.92
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,177.26,143.82
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,118.89,96.06
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,55.9,41.87
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,71.24,54.88
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,86.51,67.57
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,104.33,82.05
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,122.07,96.21
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,139.73,110.28
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,157.31,124.12
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,189.89,150.14
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,222.58,175.82
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,263.28,207.46
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,316.88,248.4
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,325.42,253.38
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,333.77,258.37
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,368.71,284.29
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,402.98,309.23
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,455.38,347.72
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,506.43,384.35
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,493.79,374.15
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,481.17,364.51
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,470.58,356.57
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,460.01,348.67
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,482.33,365.55
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,502.87,380.78
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,498.48,377.82
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,491.51,373.17
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,473.92,360.91
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,456.18,348.46
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,422.29,323.58
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,387.59,297.98
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,381.68,293.99
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,367.99,283.76
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,340.93,263.35
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,314.4,243.1
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,287.37,222.38
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,255.53,197.94
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,220.67,171.37
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,188.53,146.99
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,168.08,131.47
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,148.03,116.39
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,131.03,108.93
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,118.45,98.37
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,101.91,84.16
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,85.02,69.36
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,68.53,54.62
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,48.37,36.46
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,29.84,19.58
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,10.19,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,5.24,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
