Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,25.0,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,69.58,42.9
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,133.32,104.17
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,197.73,160.32
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,129.88,105.24
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,55.94,41.88
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,70.76,54.47
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,85.5,66.7
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,94.45,73.78
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,103.45,80.78
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,117.56,92.05
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,131.64,103.15
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,156.58,123.01
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,181.52,142.6
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,182.77,143.15
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,184.15,143.9
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,196.93,153.47
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,209.66,162.89
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,266.93,207.28
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,334.46,258.43
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,365.07,281.04
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,394.91,303.08
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,374.09,287.31
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,353.74,272.05
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,357.36,274.99
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,360.69,277.62
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,359.52,276.82
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,358.17,275.94
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,371.57,286.51
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,383.96,296.25
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,402.65,310.82
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,419.17,323.6
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,385.04,297.92
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,352.45,273.41
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,339.82,264.03
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,326.78,254.17
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,314.03,244.42
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,300.26,233.67
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,276.31,214.98
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,252.66,196.43
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,216.21,168.46
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,182.72,142.95
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,163.14,128.47
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,137.03,108.42
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,119.87,99.42
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,103.94,85.86
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,87.1,71.28
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,70.07,56.28
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,56.77,44.32
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,44.15,32.74
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,29.79,19.39
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,14.84,0.68
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,9.05,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,26.3,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,73.2,43.75
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,137.61,107.53
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,202.66,164.7
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,151.98,123.68
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,87.48,68.39
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,111.12,88.38
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,134.77,107.92
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,133.54,106.23
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,132.77,104.9
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,153.09,121.18
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,173.41,137.22
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,233.03,185.05
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,306.73,242.67
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,333.33,262.46
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,359.61,282.05
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,344.54,268.97
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,329.61,256.27
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,420.51,326.18
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,521.37,401.01
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,520.85,399.53
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,510.45,391.59
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,549.64,420.69
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,577.89,441.42
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,612.84,468.03
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,649.05,495.18
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,634.7,485.4
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,619.08,474.91
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,615.2,472.76
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,609.56,469.12
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,561.03,432.62
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,518.44,400.39
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,473.85,366.77
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,432.15,335.09
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,414.94,322.75
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,396.25,308.78
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,351.22,273.85
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,310.0,241.96
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,290.66,226.64
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,264.94,206.17
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,231.33,179.17
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,204.89,157.95
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,179.48,139.48
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,150.4,118.26
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,127.47,106.07
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,114.23,94.87
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,96.78,79.92
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,79.16,64.49
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,60.56,47.79
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,43.46,32.21
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,30.64,19.94
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,15.14,0.0
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,8.58,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,6.67,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,12.98,2.72
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,30.16,19.03
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,49.05,35.49
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,72.25,55.46
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,94.87,74.71
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,119.62,95.63
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,144.69,116.49
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,168.16,135.36
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,191.76,153.98
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,265.58,213.78
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,329.44,264.25
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,373.87,298.37
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,431.91,342.33
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,469.92,370.55
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,507.55,398.28
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,502.45,391.93
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,496.24,385.08
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,518.09,400.95
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,539.08,415.98
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,549.75,423.58
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,559.53,430.61
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,586.92,451.29
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,612.59,470.5
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,647.57,497.15
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,672.91,516.66
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,622.46,478.3
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,572.47,440.41
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,555.28,428.44
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,537.31,415.59
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,495.49,383.75
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,456.1,353.67
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,435.83,338.46
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,415.86,323.35
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,403.26,313.86
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,388.66,302.43
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,375.06,291.01
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,360.21,277.28
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,289.23,223.12
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,232.81,181.98
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,217.23,169.31
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,200.24,155.42
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,154.97,121.26
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,119.28,94.15
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,113.59,94.09
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,108.17,89.6
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,90.64,74.39
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,72.93,58.75
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,57.58,44.95
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,45.51,33.78
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,30.16,19.27
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,15.73,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,8.1,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,31.49,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,86.25,47.38
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,157.28,122.9
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,240.63,195.38
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,305.95,251.23
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,375.81,308.8
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,260.1,213.73
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,112.87,88.86
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,137.99,109.68
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,163.18,129.9
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,182.69,145.22
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,202.28,160.43
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,229.41,181.16
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,256.56,201.51
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,306.14,239.35
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,343.18,266.95
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,368.45,285.3
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,393.29,303.24
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,404.96,311.34
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,416.25,319.25
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,441.58,337.18
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,466.09,354.25
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,485.92,368.42
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,504.74,381.82
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,502.17,380.02
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,503.61,381.23
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,533.49,403.84
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,560.59,424.05
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,549.53,416.75
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,537.2,408.67
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,543.19,414.7
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,545.45,417.45
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,517.44,396.8
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,489.84,376.24
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,444.44,342.64
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,408.22,315.54
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,366.69,283.61
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,328.26,253.9
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,293.84,226.95
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,261.33,201.45
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,228.52,175.86
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,205.36,158.34
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,172.58,134.25
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,143.56,113.18
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,123.55,102.74
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,97.46,80.28
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,80.92,65.89
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,64.19,51.08
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,49.58,37.92
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,41.35,30.11
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,27.24,16.59
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,13.5,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,7.63,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,35.93,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,105.15,54.78
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,182.56,142.52
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,260.4,211.06
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,162.81,133.09
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,48.33,35.42
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,60.47,45.81
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,73.17,56.41
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,89.95,70.12
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,106.68,83.55
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,117.19,91.85
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,127.69,100.1
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,144.77,113.61
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,161.78,126.93
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,181.94,142.82
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,202.08,158.57
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,212.26,166.32
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,222.41,174.07
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,233.02,182.16
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,243.54,190.17
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,251.04,195.44
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,258.43,200.64
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,290.01,224.98
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,321.06,248.67
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,360.45,278.74
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,392.31,302.92
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,409.48,316.09
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,425.5,328.42
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,439.23,339.25
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,451.32,348.81
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,396.63,307.32
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,344.71,267.72
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,352.99,274.72
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,359.55,280.19
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,368.02,287.11
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,366.83,286.14
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,357.84,278.56
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,344.03,266.34
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,283.7,220.31
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,239.67,187.93
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,209.02,164.05
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,180.39,141.88
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,160.73,127.06
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,134.6,106.72
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,118.19,98.19
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,102.63,84.85
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,74.21,60.12
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,56.47,44.46
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,48.0,36.64
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,39.13,28.24
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,26.15,15.39
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,12.61,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,7.63,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,48.64,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,133.49,65.02
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,216.06,169.78
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,303.74,247.91
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,181.87,150.11
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,27.83,18.05
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,34.81,24.07
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,41.8,29.96
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,50.66,37.35
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,59.54,44.67
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,66.09,49.97
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,72.64,55.24
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,89.64,68.96
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,107.07,82.84
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,113.76,88.03
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,120.44,93.22
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,135.33,105.03
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,150.17,116.73
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,174.06,135.68
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,197.85,154.38
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,198.86,154.95
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,199.86,155.59
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,197.49,153.62
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,195.12,151.68
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,196.01,152.34
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,196.83,152.98
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,224.5,174.72
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,251.7,195.9
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,321.81,250.44
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,387.19,300.32
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,347.0,269.48
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,308.36,240.0
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,296.1,230.93
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,280.97,219.51
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,287.3,224.79
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,296.41,232.06
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,261.79,205.26
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,235.7,185.19
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,202.88,159.62
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,171.17,134.8
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,166.02,130.97
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,160.35,126.68
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,118.44,93.17
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,76.2,58.69
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,66.53,53.33
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,56.72,44.79
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,44.29,33.8
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,47.55,36.57
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,41.27,30.71
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,34.65,24.31
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,24.16,13.4
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,15.25,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,7.63,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,52.32,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,141.48,60.94
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,230.6,179.99
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,321.96,261.55
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,195.92,161.3
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,33.41,22.67
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,41.33,29.48
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,49.26,36.12
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,69.8,53.24
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,91.39,71.01
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,100.48,78.26
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,109.58,85.45
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,115.19,89.58
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,120.83,93.71
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,171.19,134.15
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,221.94,174.09
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,231.59,181.17
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,241.18,188.31
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,231.52,180.4
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,222.07,172.76
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,243.7,189.48
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,265.08,205.82
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,233.1,180.74
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,201.66,156.12
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,267.63,207.14
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,332.58,256.01
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,299.98,230.93
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,268.02,206.55
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,226.35,174.53
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,185.26,142.65
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,161.19,123.84
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,137.52,105.2
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,147.34,113.17
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,156.89,120.87
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,157.96,122.11
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,159.0,123.38
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,170.63,132.85
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,181.57,141.76
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,158.92,124.02
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,136.71,106.6
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,154.7,121.11
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,169.9,133.28
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,138.57,108.75
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,108.43,84.8
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,94.49,77.17
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,80.63,65.29
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,66.64,53.22
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,52.52,40.77
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,39.5,29.0
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,25.99,16.72
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,15.3,6.05
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.77,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,41.38,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,115.12,40.81
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,199.93,155.19
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,284.36,231.1
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,354.36,292.41
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,434.13,359.41
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,261.19,218.02
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,47.39,34.57
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,56.26,42.07
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,65.14,49.38
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,76.83,58.96
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,88.78,68.66
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,102.35,79.46
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,115.91,90.13
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,133.86,104.43
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,151.77,118.59
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,159.2,124.33
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,166.62,130.1
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,197.35,154.43
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,227.92,178.37
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,265.93,207.59
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,303.52,236.07
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,311.8,242.16
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,319.87,248.21
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,345.49,267.78
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,364.12,281.92
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,360.48,279.03
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,356.73,276.17
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,358.27,277.45
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,359.36,278.39
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,367.28,284.64
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,373.97,289.88
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,367.72,285.26
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,360.65,279.99
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,353.54,274.58
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,344.82,267.72
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,318.41,247.27
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,292.64,227.24
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,270.31,209.01
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,252.18,193.6
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,228.03,173.07
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,201.1,150.64
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,159.1,115.24
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,106.15,78.43
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,76.77,62.06
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,52.24,40.66
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,48.95,37.77
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,45.49,34.57
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,39.09,28.6
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,32.35,22.07
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,22.33,10.75
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,15.25,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,48.05,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,130.18,35.98
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,220.32,170.07
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,310.71,250.95
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,220.46,180.44
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,98.99,77.99
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,123.54,98.98
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,148.36,119.57
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,203.8,164.89
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,250.65,202.14
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,287.31,230.73
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,324.05,258.97
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,319.45,253.9
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,314.03,248.39
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,337.98,266.47
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,361.59,284.05
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,457.52,357.35
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,540.03,418.49
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,566.01,436.95
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,590.94,454.94
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,600.96,462.0
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,609.85,468.37
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,772.5,594.66
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,902.5,687.46
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,883.3,672.55
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,861.23,656.93
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,835.51,639.14
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,807.17,619.52
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,777.71,599.33
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,745.09,576.78
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,705.26,547.97
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,663.57,516.82
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,618.75,481.78
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,572.64,444.91
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,524.04,405.08
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,474.75,363.67
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,423.42,319.76
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,372.22,274.92
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,313.77,223.76
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,261.92,177.63
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,209.88,132.79
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,160.04,92.95
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,111.04,60.72
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,65.19,43.06
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,50.34,38.92
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,49.41,38.18
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,46.38,35.49
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,43.19,32.53
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,37.12,26.84
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,30.74,20.59
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.05,8.24
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,10.48,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,6.2,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,12.05,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,30.46,18.75
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,49.41,35.67
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,73.24,56.42
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,96.68,76.65
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,120.54,97.05
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,144.71,117.37
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,198.79,162.26
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,244.33,199.23
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,339.06,276.9
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,424.05,345.03
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,523.74,423.18
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,612.94,491.34
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,604.7,481.64
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,593.05,469.89
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,776.06,614.37
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,932.17,725.41
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,939.58,728.41
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,943.67,730.25
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,941.13,726.56
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,935.22,720.71
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,924.56,713.44
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,910.6,703.94
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,815.28,635.38
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,713.23,554.47
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,725.95,565.97
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,734.0,573.3
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,743.57,584.94
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,740.85,586.33
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,701.15,555.94
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,659.54,523.19
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,614.89,487.28
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,568.93,449.44
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,520.29,408.37
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,470.9,365.68
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,419.16,320.18
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,367.28,273.58
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,314.7,225.89
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,256.41,173.78
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,203.82,127.75
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,152.87,86.73
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,103.16,54.55
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,56.46,44.17
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,50.22,38.81
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,44.32,33.67
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,41.83,31.44
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,39.23,28.99
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,34.29,24.29
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,29.15,19.1
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,20.06,7.06
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,13.34,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
