Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,54.64,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,142.96,7.9
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,239.31,184.04
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,334.76,272.55
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,407.36,337.0
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,485.2,403.17
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,542.57,451.2
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,605.82,500.58
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,658.63,539.24
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,711.39,576.73
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,754.16,607.16
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,795.56,636.18
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,822.69,654.38
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,854.68,676.14
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,879.14,692.02
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,900.87,705.97
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,918.32,717.55
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,932.83,727.18
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,939.29,730.87
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,942.41,732.38
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,939.77,728.85
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,933.74,723.08
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,922.11,714.27
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,907.16,703.26
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,887.62,689.62
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,864.95,673.76
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,837.66,654.31
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,807.56,632.8
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,773.2,608.28
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,736.42,581.81
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,696.04,551.03
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,653.71,517.24
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,608.61,480.83
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,562.14,442.45
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,512.49,400.48
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,462.06,356.84
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,410.53,311.32
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,358.88,264.78
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,305.56,216.86
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,252.95,169.54
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,200.09,123.44
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,148.85,82.7
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,91.8,45.35
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,44.6,33.61
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,42.5,31.88
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,41.51,31.06
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,38.76,28.67
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,35.93,26.06
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,28.9,19.56
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,24.79,15.3
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,17.62,4.05
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,53.62,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,139.74,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,239.44,183.19
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,337.7,275.26
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,305.11,252.93
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,251.05,208.78
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,292.37,244.17
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,334.13,278.85
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,342.17,283.99
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,359.81,296.41
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,376.65,308.46
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,391.74,318.9
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,633.65,518.09
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,857.69,687.62
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,775.63,623.42
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,650.93,521.11
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,683.86,545.33
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,727.32,576.35
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,703.42,555.78
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,688.88,542.31
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,733.33,576.48
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,766.64,602.02
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,844.65,664.44
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,903.86,706.31
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,834.29,654.92
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,757.12,592.09
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,715.34,559.98
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,673.99,527.9
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,653.01,512.16
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,630.36,494.89
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,572.51,448.95
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,519.67,406.86
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,522.05,409.86
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,515.62,404.56
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,468.76,366.38
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,423.65,329.16
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,370.38,286.37
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,322.83,249.27
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,268.98,208.02
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,225.85,176.5
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,190.92,149.53
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,166.42,131.14
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,141.23,111.77
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,117.64,97.64
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,102.09,84.34
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,86.38,70.7
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,51.74,40.17
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,33.86,24.22
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,29.51,20.05
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,25.0,15.34
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,12.25,0.0
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,54.07,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,139.76,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,241.94,183.46
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,341.84,277.65
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,416.37,344.67
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,496.31,413.61
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,300.72,253.12
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,56.72,42.49
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,85.62,66.68
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,115.46,91.15
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,123.72,97.64
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,132.06,104.17
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,149.56,118.16
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,166.99,131.99
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,211.83,168.17
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,256.75,203.92
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,281.53,222.79
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,317.58,250.31
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,372.72,293.45
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,426.92,335.33
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,421.87,330.8
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,416.73,326.4
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,420.65,329.31
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,424.21,331.97
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,421.55,329.92
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,418.64,327.74
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,440.52,345.03
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,460.66,360.85
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,450.03,352.82
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,439.08,344.59
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,464.78,366.17
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,485.88,383.66
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,461.08,363.94
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,436.25,344.11
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,399.23,314.57
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,364.19,286.53
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,338.29,265.34
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,311.63,243.17
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,281.09,217.99
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,250.97,193.15
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,215.85,161.39
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,180.67,130.58
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,145.76,107.32
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,116.04,96.68
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,103.04,85.55
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,89.42,73.67
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,64.57,51.67
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,43.39,32.7
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,36.83,26.46
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,29.96,19.39
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,14.67,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,32.31,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,90.34,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,186.69,139.59
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,280.36,227.61
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,354.75,293.85
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,434.56,362.42
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,497.41,415.6
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,562.51,468.82
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,617.19,511.28
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,672.37,552.88
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,716.12,584.63
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,755.47,612.53
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,791.04,636.2
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,824.69,658.15
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,705.41,564.84
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,549.89,437.81
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,745.39,594.69
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,902.56,710.64
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,909.36,714.43
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,912.97,716.79
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,910.25,714.69
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,904.28,710.37
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,894.06,702.62
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,880.66,692.68
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,861.56,678.65
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,839.51,662.53
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,812.48,642.59
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,782.83,620.72
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,749.09,595.91
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,713.31,568.62
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,619.72,491.61
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,542.68,427.44
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,519.05,409.53
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,492.49,388.26
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,474.02,372.27
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,447.07,346.76
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,391.26,297.73
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,340.34,251.72
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,288.68,205.22
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,238.18,160.02
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,187.72,116.75
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,139.5,79.87
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,87.13,48.38
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,53.02,41.37
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,51.45,40.09
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,49.78,38.66
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,46.75,35.89
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,43.62,32.87
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,37.09,26.61
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,28.89,18.24
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,14.58,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.86,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,5.55,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,15.3,6.14
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,25.06,15.19
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,38.09,26.53
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,51.41,38.01
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,65.73,50.24
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,79.95,62.22
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,96.23,75.76
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,112.42,89.06
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,135.25,107.74
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,157.99,126.14
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,173.93,138.63
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,189.92,151.04
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,223.38,177.89
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,256.76,204.4
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,283.94,225.74
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,322.51,255.92
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,320.92,254.07
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,309.44,244.58
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,303.29,239.38
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,297.26,234.32
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,295.99,233.15
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,294.7,232.0
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,277.97,218.68
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,261.54,205.62
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,302.94,238.5
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,344.46,271.2
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,328.44,258.62
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,312.78,246.41
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,326.49,257.49
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,338.84,267.43
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,325.01,256.69
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,311.16,245.93
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,294.92,233.2
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,278.8,220.5
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,275.53,217.77
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,270.07,212.99
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,246.93,194.69
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,224.01,176.51
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,199.81,156.97
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,175.77,137.92
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,145.71,112.35
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,111.58,92.87
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,100.72,83.56
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,89.35,73.62
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,65.64,52.67
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,45.75,34.84
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,37.51,27.02
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,29.79,18.74
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,15.05,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,4.29,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,8.34,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,26.57,14.59
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,45.79,32.35
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,73.74,56.62
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,101.43,80.55
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,138.61,112.36
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,168.63,137.76
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,195.94,160.37
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,223.24,182.64
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,249.91,204.04
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,276.38,225.02
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,328.16,267.03
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,380.28,308.71
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,372.61,300.89
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,364.17,292.6
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,337.07,269.31
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,299.09,237.55
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,351.67,279.08
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,392.23,310.67
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,515.72,409.3
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,634.15,501.56
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,540.67,427.05
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,451.45,355.48
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,481.65,379.51
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,513.92,404.66
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,503.92,396.85
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,493.48,388.8
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,553.92,438.67
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,602.74,478.34
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,590.68,469.3
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,573.74,456.09
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,510.58,404.89
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,458.68,362.63
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,396.99,313.89
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,348.56,275.84
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,338.04,265.44
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,323.47,249.96
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,283.73,216.34
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,245.9,184.68
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,208.7,152.83
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,169.61,121.57
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,134.07,100.29
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,112.85,94.0
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,101.67,84.4
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,89.98,74.16
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,66.2,53.14
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,46.09,35.1
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,36.84,26.36
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,28.26,17.07
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,14.29,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,50.01,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,167.32,120.04
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,259.19,208.56
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,167.5,136.96
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,53.77,40.08
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,69.14,53.33
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,84.4,66.18
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,95.3,75.02
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,106.23,83.72
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,153.92,123.02
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,202.16,161.9
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,250.15,199.54
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,287.2,227.79
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,293.92,232.03
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,300.45,236.25
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,321.09,251.68
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,341.37,266.68
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,392.55,305.71
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,442.78,343.29
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,503.1,387.78
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,551.18,422.6
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,595.65,456.35
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,643.81,492.28
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,664.32,508.92
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,684.97,525.59
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,739.55,570.97
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,776.58,601.19
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,744.11,579.02
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,709.11,553.76
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,669.89,524.31
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,628.87,492.65
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,583.13,456.86
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,536.72,419.4
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,484.51,376.78
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,435.11,334.91
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,384.02,290.1
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,333.61,244.98
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,282.09,198.66
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,231.88,154.13
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,176.19,107.76
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,127.84,72.61
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,80.98,48.64
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,58.27,45.86
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,55.75,43.75
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,53.07,41.4
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,48.9,37.67
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,44.56,33.57
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,36.13,25.55
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,25.91,14.6
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,15.73,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,58.02,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,177.13,125.06
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,274.65,220.53
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,351.77,288.15
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,434.95,357.64
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,498.78,409.32
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,564.97,460.31
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,619.88,498.38
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,671.74,532.11
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,716.44,561.65
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,759.98,589.67
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,794.96,609.99
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,827.89,628.54
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,853.55,645.27
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,876.55,660.3
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,883.26,665.16
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,893.78,672.83
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,900.94,677.65
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,904.92,680.48
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,901.81,677.39
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,895.47,672.29
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,884.78,665.64
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,870.94,656.92
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,851.6,644.48
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,829.35,630.03
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,802.97,613.34
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,773.95,594.54
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,741.2,573.04
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,706.0,547.74
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,666.02,518.23
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,624.29,486.44
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,579.23,451.1
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,533.13,414.08
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,484.49,373.71
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,430.74,328.23
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,379.25,283.28
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,327.98,237.6
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,276.21,191.68
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,225.68,147.42
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,173.97,104.58
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,124.11,68.95
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,71.21,41.77
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,51.87,40.08
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,49.44,38.03
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,46.85,35.75
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,42.79,32.12
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,38.53,28.12
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,31.26,21.18
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,23.59,12.09
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,13.82,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,57.73,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,176.51,121.26
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,271.69,216.19
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,343.05,278.58
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,419.56,342.11
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,484.79,394.55
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,552.43,446.41
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,603.23,482.52
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,653.85,516.51
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,699.54,547.28
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,744.31,576.77
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,777.43,597.11
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,808.38,615.82
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,830.8,629.78
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,854.9,644.99
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,881.06,660.96
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,897.82,670.59
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,904.92,674.66
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,908.81,676.83
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,904.78,673.21
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,897.5,667.59
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,886.71,659.97
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,872.74,650.38
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,851.36,636.41
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,827.19,620.62
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,800.34,602.97
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,770.89,583.45
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,734.78,558.97
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,697.27,531.88
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,657.11,503.18
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,615.36,472.48
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,569.47,437.08
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,523.03,400.27
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,474.36,360.62
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,425.52,319.75
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,375.04,276.83
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,320.74,230.24
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,270.06,186.51
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,221.02,144.75
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,172.34,105.95
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,127.01,75.13
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,82.8,54.68
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,68.16,54.12
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,65.68,52.07
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,62.08,48.92
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,54.28,42.02
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,46.11,34.55
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,34.69,23.97
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,22.77,10.63
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,13.82,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,42.58,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,154.19,102.74
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,244.43,194.4
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,322.81,263.54
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,407.6,335.52
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,237.62,197.87
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,33.42,22.78
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,44.6,32.24
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,55.8,41.47
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,59.07,44.06
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,62.35,46.63
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,75.92,57.7
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,89.62,68.78
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,142.59,111.75
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,196.25,154.32
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,215.74,168.94
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,235.1,183.38
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,247.43,192.57
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,259.63,201.64
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,281.28,217.97
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,302.58,233.87
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,348.29,268.34
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,385.08,295.6
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,382.49,293.3
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,379.71,291.14
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,406.34,311.39
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,431.07,329.91
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,432.61,331.41
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,432.99,332.14
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,417.41,320.89
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,401.56,309.4
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,385.83,297.9
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,371.95,287.54
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,356.63,275.82
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,339.57,262.35
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,328.39,251.41
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,312.08,234.52
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,268.26,196.52
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,224.61,158.0
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,177.23,115.69
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,119.75,70.22
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,75.15,50.87
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,63.74,50.7
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,61.04,48.43
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,58.22,45.92
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,50.66,39.15
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,43.14,32.18
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,32.42,22.06
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,21.24,8.45
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,12.87,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
