Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,46.88,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,157.2,101.76
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,251.67,199.75
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,326.61,265.46
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,407.62,333.18
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,254.91,210.63
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,56.73,42.4
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,65.13,49.63
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,73.58,56.55
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,92.26,71.89
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,110.93,87.01
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,152.32,120.34
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,193.96,153.08
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,179.09,140.57
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,164.76,128.74
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,211.22,165.56
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,257.62,201.53
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,265.41,207.07
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,273.12,212.74
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,283.14,219.87
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,292.98,226.84
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,311.93,241.2
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,336.46,259.66
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,346.79,267.45
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,356.57,274.91
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,351.68,271.41
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,346.65,267.88
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,381.86,295.27
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,414.16,320.01
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,405.89,314.02
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,396.84,307.52
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,377.76,293.27
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,358.51,278.73
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,319.9,249.14
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,283.9,221.55
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,278.81,217.27
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,270.72,210.1
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,229.13,178.51
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,191.85,150.55
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,170.59,133.96
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,149.92,117.99
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,130.15,108.25
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,114.59,95.07
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,79.78,64.85
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,50.04,38.7
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,44.82,33.99
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,39.34,28.81
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,30.16,20.01
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,19.69,5.93
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,11.91,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,24.68,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,126.36,77.76
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,210.97,167.31
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,282.09,230.37
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,359.87,296.46
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,222.54,184.6
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,62.44,47.3
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,83.45,65.03
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,104.42,82.3
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,126.35,100.13
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,148.17,117.63
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,169.61,134.52
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,191.07,151.18
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,222.87,176.25
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,254.58,200.93
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,264.91,208.5
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,275.16,216.09
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,270.2,211.72
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,265.39,207.57
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,291.21,227.08
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,316.61,245.95
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,293.85,228.08
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,271.58,210.75
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,290.73,225.58
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,309.37,239.83
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,324.94,251.69
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,336.35,260.39
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,312.8,242.4
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,291.01,225.83
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,294.38,228.67
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,298.1,231.69
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,277.07,215.62
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,261.36,203.71
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,250.83,195.75
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,240.19,187.66
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,213.39,166.94
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,187.47,146.87
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,161.54,126.89
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,136.33,107.26
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,116.96,91.78
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,97.69,76.19
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,79.75,64.57
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,61.39,48.66
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,51.74,40.24
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,60.29,47.73
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,52.01,40.27
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,43.34,32.23
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,30.99,20.54
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,18.09,2.99
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,10.96,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,23.21,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,122.25,71.02
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,206.61,162.86
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,123.67,99.18
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,32.49,21.91
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,42.27,30.38
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,52.06,38.7
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,56.26,42.08
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,60.46,45.4
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,79.79,61.34
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,99.9,77.71
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,113.99,88.96
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,128.04,100.08
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,150.89,118.25
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,173.68,136.17
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,205.39,160.85
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,236.96,185.01
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,238.54,185.79
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,240.16,186.74
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,268.11,208.26
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,295.65,229.2
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,290.09,224.65
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,284.62,220.36
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,277.26,214.73
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,270.0,209.2
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,304.38,235.78
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,338.69,261.92
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,335.27,259.39
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,331.59,256.83
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,323.79,251.14
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,315.81,245.3
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,299.72,233.27
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,283.88,221.37
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,254.0,198.45
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,220.03,172.21
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,205.91,161.43
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,191.97,150.71
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,155.79,122.42
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,120.27,94.29
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,101.3,78.99
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,82.37,63.54
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,70.27,56.33
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,57.66,45.4
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,47.86,36.81
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,38.07,28.12
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,38.76,28.59
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,41.92,30.92
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,29.9,19.41
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,17.35,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,10.48,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.81,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,16.24,3.96
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,29.14,18.19
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,48.68,35.28
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,67.56,51.7
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,87.84,69.1
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,107.81,85.94
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,115.09,91.72
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,122.79,97.7
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,159.89,128.39
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,197.21,158.8
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,200.54,160.53
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,203.96,162.39
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,220.85,175.61
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,237.69,188.71
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,325.14,258.52
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,401.73,318.35
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,351.52,277.79
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,293.25,231.03
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,364.12,286.87
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,424.23,333.31
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,363.56,285.55
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,299.42,234.96
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,322.13,252.87
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,338.62,265.73
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,345.11,270.9
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,351.01,275.65
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,348.81,274.13
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,346.21,272.32
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,334.68,263.49
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,323.12,254.63
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,359.8,284.07
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,391.42,308.53
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,352.08,277.64
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,315.59,249.08
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,290.36,228.53
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,265.21,207.88
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,200.02,157.26
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,140.23,111.3
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,132.66,105.43
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,124.89,99.32
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,91.99,75.79
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,57.66,45.77
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,48.33,37.53
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,39.01,29.17
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,29.7,20.71
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,20.4,12.19
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,12.97,5.16
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,5.55,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.86,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.81,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,18.94,4.66
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,36.15,23.73
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,62.93,46.97
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,89.12,69.52
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,125.56,100.55
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,155.35,125.61
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,291.34,240.6
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,438.06,359.71
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,569.2,462.98
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,700.69,562.22
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,734.35,584.74
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,765.95,606.25
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,650.96,515.68
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,508.56,402.21
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,530.68,418.74
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,551.75,433.55
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,586.23,458.47
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,607.89,473.85
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,398.64,313.49
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,192.72,149.63
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,328.49,257.16
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,456.27,354.32
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,512.81,397.46
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,559.4,432.93
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,550.34,425.71
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,540.29,418.01
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,611.57,475.83
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,661.14,515.1
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,621.75,483.62
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,581.12,451.22
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,536.63,415.53
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,492.16,379.13
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,445.24,340.12
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,398.6,300.5
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,350.23,258.99
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,303.31,218.3
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,255.68,177.86
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,210.36,140.61
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,164.6,106.21
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,121.34,80.2
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,88.06,71.83
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,84.06,68.54
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,76.43,61.93
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,68.41,54.77
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,58.33,45.67
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,49.19,37.05
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,33.16,21.51
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,16.64,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,9.53,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,97.22,42.05
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,190.74,148.4
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,265.23,214.97
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,347.02,284.92
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,411.62,338.65
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,479.56,392.88
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,542.92,440.53
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,603.85,484.45
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,650.66,516.9
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,696.72,547.38
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,735.44,571.27
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,772.65,593.6
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,799.42,609.44
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,823.79,623.61
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,852.54,640.61
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,876.51,654.21
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,882.66,657.69
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,885.55,659.39
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,882.65,656.2
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,876.42,651.0
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,864.44,644.05
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,849.22,634.98
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,829.02,623.1
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,805.75,608.95
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,777.76,591.76
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,747.04,572.28
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,711.0,547.69
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,672.97,520.02
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,632.12,489.28
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,589.51,456.28
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,543.84,419.96
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,496.97,381.56
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,447.85,340.07
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,398.2,297.07
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,346.32,251.51
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,288.82,200.99
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,236.38,155.11
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,185.3,112.14
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,134.35,74.0
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,85.92,47.12
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,52.57,40.67
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,46.43,35.38
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,44.02,33.28
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,41.5,30.98
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,37.12,26.93
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,32.57,22.49
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,23.49,13.18
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,13.83,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,23.46,4.29
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,51.74,36.23
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,85.93,66.38
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,119.91,95.99
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,149.76,121.6
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,179.67,146.73
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,208.92,170.39
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,238.1,193.45
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,312.95,253.95
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,377.76,305.14
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,461.62,370.64
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,534.6,426.52
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,521.88,413.99
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,493.91,390.65
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,526.06,414.07
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,568.78,444.56
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,599.23,467.0
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,628.28,488.35
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,625.26,485.17
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,620.92,481.27
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,637.55,494.25
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,651.93,505.4
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,641.11,497.59
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,628.81,488.76
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,612.52,476.63
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,595.29,463.89
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,547.14,427.05
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,501.94,392.21
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,477.81,373.99
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,453.2,355.03
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,424.45,332.45
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,393.95,308.32
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,365.58,285.53
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,337.09,262.27
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,306.58,237.17
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,276.25,212.04
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,244.02,185.43
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,212.14,159.57
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,180.02,134.92
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,148.65,113.43
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,88.34,72.07
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,48.94,37.73
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,47.03,36.07
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,45.11,34.25
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,40.02,29.52
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,34.73,24.35
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,24.23,13.35
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,15.25,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,126.59,37.65
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,256.04,199.24
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,336.71,273.1
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,424.75,348.06
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,489.25,401.47
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,556.35,454.35
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,368.41,302.88
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,119.94,94.52
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,135.38,107.48
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,150.77,119.62
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,248.45,198.71
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,338.71,268.77
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,332.66,262.23
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,326.11,255.95
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,368.34,288.09
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,410.03,319.04
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,510.05,395.13
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,607.4,466.7
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,667.0,510.57
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,732.37,557.65
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,701.89,535.26
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,665.32,509.08
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,670.54,515.06
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,667.66,514.75
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,715.45,554.9
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,746.17,580.94
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,633.09,493.22
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,532.48,413.67
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,486.66,378.7
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,446.7,347.69
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,420.58,327.53
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,394.07,306.65
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,363.11,281.92
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,332.73,257.43
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,307.41,234.82
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,280.52,209.65
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,232.21,173.48
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,201.34,152.9
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,170.82,130.07
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,142.45,110.34
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,121.73,100.97
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,106.75,88.37
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,70.15,56.4
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,41.17,30.77
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,36.32,26.27
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,31.28,21.32
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,21.61,10.72
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,13.34,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,121.58,23.58
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,246.79,190.93
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,325.73,263.89
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,411.88,337.62
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,294.4,243.09
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,118.0,94.14
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,140.91,113.38
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,163.97,131.87
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,169.99,136.08
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,175.98,140.23
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,242.25,193.0
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,299.01,236.54
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,336.39,264.92
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,373.49,292.88
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,429.3,334.22
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,472.47,365.46
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,489.94,378.48
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,506.51,390.99
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,541.51,417.13
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,574.87,441.67
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,568.09,436.82
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,560.54,431.56
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,552.85,426.56
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,544.26,420.76
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,551.85,427.02
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,553.53,428.74
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,532.63,413.39
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,510.78,397.2
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,485.84,378.06
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,460.49,358.33
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,431.52,335.64
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,402.43,312.47
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,370.29,286.98
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,338.16,261.03
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,304.43,233.01
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,270.89,204.94
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,230.07,160.94
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,170.13,100.46
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,120.15,65.04
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,73.09,42.72
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,47.51,36.27
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,46.35,35.32
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,43.91,33.16
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,41.38,30.8
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,36.55,26.29
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,31.55,21.33
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,21.38,9.65
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,12.39,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,114.2,7.33
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,232.4,177.14
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,308.98,247.27
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,392.51,317.69
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,458.52,371.71
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,527.38,425.45
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,580.7,464.26
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,634.35,500.65
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,675.36,527.14
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,719.28,555.08
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,754.13,576.02
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,786.91,595.27
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,811.85,611.6
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,834.15,626.25
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,846.16,632.89
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,861.92,642.19
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,868.01,647.57
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,870.86,650.83
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,865.39,648.98
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,856.65,644.81
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,844.44,637.73
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,829.07,628.41
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,806.6,614.38
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,781.43,598.24
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,753.57,579.49
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,723.15,558.0
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,688.61,532.61
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,651.85,504.92
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,611.13,473.14
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,568.81,439.4
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,519.74,399.77
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,472.74,360.71
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,423.46,318.96
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,374.07,276.16
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,323.39,231.89
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,274.14,188.66
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,218.35,141.15
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,169.33,101.58
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,122.14,69.52
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,78.79,50.32
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,62.39,48.82
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,59.99,46.92
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,56.56,43.91
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,51.84,39.6
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,42.74,31.35
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,33.24,22.44
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,20.0,7.5
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,7.63,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
