Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,6,15,101.5,18.0,1.5,18.0,29.0,86.14,0.0
2016,9,19,6,30,203.0,36.0,1.6,18.0,58.0,176.99,132.77
2016,9,19,6,45,288.5,51.5,1.7,18.5,101.5,249.69,199.09
2016,9,19,7,0,374.0,67.0,1.8,19.0,145.0,329.37,266.69
2016,9,19,7,15,436.0,78.0,1.85,19.0,194.0,394.05,320.78
2016,9,19,7,30,498.0,89.0,1.9,19.0,243.0,466.44,378.87
2016,9,19,7,45,538.5,98.5,2.0,19.0,292.0,521.58,421.91
2016,9,19,8,0,579.0,108.0,2.1,19.0,341.0,577.27,464.21
2016,9,19,8,15,612.0,114.5,2.15,19.0,389.0,624.0,498.54
2016,9,19,8,30,645.0,121.0,2.2,19.0,437.0,670.07,531.31
2016,9,19,8,45,672.0,124.5,2.3,19.5,482.0,706.87,555.76
2016,9,19,9,0,699.0,128.0,2.4,20.0,527.0,742.1,578.82
2016,9,19,9,15,717.5,132.0,2.45,20.0,567.5,768.95,596.48
2016,9,19,9,30,736.0,136.0,2.5,20.0,608.0,793.46,612.51
2016,9,19,9,45,782.0,124.5,2.6,20.5,650.0,818.1,627.79
2016,9,19,10,0,828.0,113.0,2.7,21.0,692.0,844.27,644.09
2016,9,19,10,15,837.0,114.5,2.75,21.0,720.0,850.22,647.28
2016,9,19,10,30,846.0,116.0,2.8,21.0,748.0,852.99,648.58
2016,9,19,10,45,847.5,119.5,2.85,21.0,767.5,843.03,641.25
2016,9,19,11,0,849.0,123.0,2.9,21.0,787.0,835.57,635.87
2016,9,19,11,15,853.0,123.5,2.95,21.0,800.0,824.04,627.76
2016,9,19,11,30,857.0,124.0,3.0,21.0,813.0,809.45,617.64
2016,9,19,11,45,851.5,128.0,3.1,21.0,816.5,787.87,602.97
2016,9,19,12,0,846.0,132.0,3.2,21.0,820.0,766.29,588.33
2016,9,19,12,15,845.5,132.0,3.3,21.0,816.5,738.78,569.27
2016,9,19,12,30,845.0,132.0,3.4,21.0,813.0,708.77,547.16
2016,9,19,12,45,844.5,130.0,3.5,21.0,802.5,674.52,521.59
2016,9,19,13,0,844.0,128.0,3.6,21.0,792.0,638.1,493.86
2016,9,19,13,15,838.0,126.5,3.7,21.0,773.0,596.94,461.94
2016,9,19,13,30,832.0,125.0,3.8,21.0,754.0,554.35,428.15
2016,9,19,13,45,815.0,127.0,3.95,21.0,725.0,508.24,390.87
2016,9,19,14,0,798.0,129.0,4.1,21.0,696.0,462.05,352.57
2016,9,19,14,15,785.5,127.0,4.15,21.0,662.5,414.34,312.06
2016,9,19,14,30,773.0,125.0,4.2,21.0,629.0,366.69,270.71
2016,9,19,14,45,749.5,124.0,4.3,21.0,588.0,312.24,223.8
2016,9,19,15,0,726.0,123.0,4.4,21.0,547.0,263.58,181.35
2016,9,19,15,15,702.5,118.5,4.4,20.5,502.5,214.02,139.4
2016,9,19,15,30,679.0,114.0,4.4,20.0,458.0,166.6,101.72
2016,9,19,15,45,642.5,110.0,4.4,20.0,409.5,120.98,71.25
2016,9,19,16,0,606.0,106.0,4.4,20.0,361.0,79.37,53.8
2016,9,19,16,15,563.5,98.5,4.35,19.5,311.0,67.08,53.12
2016,9,19,16,30,521.0,91.0,4.3,19.0,261.0,64.5,51.05
2016,9,19,16,45,458.5,81.5,4.25,19.0,211.5,59.08,46.28
2016,9,19,17,0,396.0,72.0,4.2,19.0,162.0,53.47,41.15
2016,9,19,17,15,312.5,57.5,4.2,18.5,117.0,43.62,32.18
2016,9,19,17,30,229.0,43.0,4.2,18.0,72.0,33.32,22.47
2016,9,19,17,45,128.5,25.0,4.2,18.0,40.0,19.66,5.77
2016,9,19,18,0,28.0,7.0,4.2,18.0,8.0,6.67,0.0
2016,9,19,18,15,14.0,3.5,4.15,18.0,4.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,7.5,2.55,16.0,7.5,6.94,0.0
2016,9,20,6,30,0.0,15.0,2.7,16.0,15.0,13.9,5.27
2016,9,20,6,45,0.0,28.0,2.9,16.5,28.0,25.99,15.95
2016,9,20,7,0,0.0,41.0,3.1,17.0,41.0,38.09,26.43
2016,9,20,7,15,0.0,55.0,3.25,17.0,55.0,51.29,37.79
2016,9,20,7,30,0.0,69.0,3.4,17.0,69.0,65.08,49.5
2016,9,20,7,45,0.0,84.0,3.55,17.0,84.0,79.85,61.85
2016,9,20,8,0,0.0,99.0,3.7,17.0,99.0,94.54,73.97
2016,9,20,8,15,11.0,140.0,3.85,17.0,145.5,145.23,116.09
2016,9,20,8,30,22.0,181.0,4.0,17.0,192.0,196.62,158.03
2016,9,20,8,45,11.0,167.0,4.15,17.5,172.5,171.03,136.08
2016,9,20,9,0,0.0,153.0,4.3,18.0,153.0,146.51,115.17
2016,9,20,9,15,4.0,177.5,4.4,18.0,180.0,173.91,137.23
2016,9,20,9,30,8.0,202.0,4.5,18.0,207.0,201.25,158.97
2016,9,20,9,45,30.0,250.0,4.6,18.0,271.0,278.18,220.49
2016,9,20,10,0,52.0,298.0,4.7,18.0,335.0,345.8,273.54
2016,9,20,10,15,164.5,319.5,4.8,18.0,441.0,471.37,373.39
2016,9,20,10,30,277.0,341.0,4.9,18.0,547.0,593.87,467.95
2016,9,20,10,45,257.0,355.5,5.0,18.5,551.0,584.72,458.61
2016,9,20,11,0,237.0,370.0,5.1,19.0,555.0,566.61,443.32
2016,9,20,11,15,230.0,378.0,5.25,19.0,560.0,560.71,438.54
2016,9,20,11,30,223.0,386.0,5.4,19.0,565.0,554.0,433.14
2016,9,20,11,45,158.5,385.0,5.55,19.0,512.5,493.85,386.11
2016,9,20,12,0,94.0,384.0,5.7,19.0,460.0,432.67,338.05
2016,9,20,12,15,96.5,380.0,5.85,19.0,458.0,424.45,332.01
2016,9,20,12,30,99.0,376.0,6.0,19.0,456.0,415.87,325.55
2016,9,20,12,45,257.5,348.5,6.15,19.0,552.0,487.28,383.35
2016,9,20,13,0,416.0,321.0,6.3,19.0,648.0,544.3,428.46
2016,9,20,13,15,624.0,221.0,6.45,19.0,696.5,553.66,437.24
2016,9,20,13,30,832.0,121.0,6.6,19.0,745.0,546.82,431.76
2016,9,20,13,45,689.5,174.5,6.8,19.0,679.5,482.21,378.4
2016,9,20,14,0,547.0,228.0,7.0,19.0,614.0,430.03,335.15
2016,9,20,14,15,545.0,215.5,7.05,19.0,584.5,388.32,299.56
2016,9,20,14,30,543.0,203.0,7.1,19.0,555.0,346.27,263.02
2016,9,20,14,45,598.0,172.5,7.2,19.0,537.5,305.35,225.35
2016,9,20,15,0,653.0,142.0,7.3,19.0,520.0,258.36,181.8
2016,9,20,15,15,647.5,128.5,7.3,18.5,478.5,208.63,138.82
2016,9,20,15,30,642.0,115.0,7.3,18.0,437.0,159.33,98.67
2016,9,20,15,45,648.5,103.5,7.3,18.0,400.5,112.98,66.04
2016,9,20,16,0,655.0,92.0,7.3,18.0,364.0,65.96,44.97
2016,9,20,16,15,613.5,86.0,7.25,17.5,314.0,57.57,45.22
2016,9,20,16,30,572.0,80.0,7.2,17.0,264.0,55.75,43.76
2016,9,20,16,45,512.0,72.0,7.2,17.0,214.5,52.1,40.5
2016,9,20,17,0,452.0,64.0,7.2,17.0,165.0,48.33,36.94
2016,9,20,17,15,362.0,52.5,7.15,17.0,119.0,39.89,29.07
2016,9,20,17,30,272.0,41.0,7.1,17.0,73.0,31.88,21.16
2016,9,20,17,45,136.0,20.5,7.05,17.0,36.5,16.06,1.89
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,0.0,14.5,5.65,15.0,14.5,13.46,0.0
2016,9,21,6,30,0.0,29.0,5.8,15.0,29.0,28.82,16.82
2016,9,21,6,45,7.0,50.0,5.95,15.5,51.5,55.94,40.9
2016,9,21,7,0,14.0,71.0,6.1,16.0,74.0,82.23,63.81
2016,9,21,7,15,23.5,92.5,6.2,16.0,99.0,118.33,94.92
2016,9,21,7,30,33.0,114.0,6.3,16.0,124.0,147.98,120.28
2016,9,21,7,45,41.5,134.5,6.4,16.0,149.5,175.8,143.71
2016,9,21,8,0,50.0,155.0,6.5,16.0,175.0,203.83,166.95
2016,9,21,8,15,46.5,173.5,6.65,16.0,194.0,220.46,180.12
2016,9,21,8,30,43.0,192.0,6.8,16.0,213.0,236.7,192.79
2016,9,21,8,45,66.5,219.0,7.0,16.0,255.0,284.09,231.62
2016,9,21,9,0,90.0,246.0,7.2,16.0,297.0,331.67,270.13
2016,9,21,9,15,222.0,253.0,7.35,16.0,391.0,458.16,374.64
2016,9,21,9,30,354.0,260.0,7.5,16.0,485.0,587.01,478.38
2016,9,21,9,45,359.0,274.0,7.65,16.5,513.0,604.79,490.15
2016,9,21,10,0,364.0,288.0,7.8,17.0,541.0,620.96,500.89
2016,9,21,10,15,439.0,270.5,7.8,17.0,587.5,671.46,540.78
2016,9,21,10,30,514.0,253.0,7.8,17.0,634.0,709.97,571.23
2016,9,21,10,45,507.0,266.5,7.85,17.0,651.0,709.17,569.35
2016,9,21,11,0,500.0,280.0,7.9,17.0,668.0,706.16,565.96
2016,9,21,11,15,511.5,281.5,7.9,17.0,684.0,704.14,563.89
2016,9,21,11,30,523.0,283.0,7.9,17.0,700.0,699.81,560.06
2016,9,21,11,45,704.5,199.0,7.9,17.0,764.0,742.54,596.52
2016,9,21,12,0,886.0,115.0,7.9,17.0,828.0,769.75,618.93
2016,9,21,12,15,668.0,214.0,8.0,16.5,750.0,683.53,549.82
2016,9,21,12,30,450.0,313.0,8.1,16.0,672.0,599.69,480.84
2016,9,21,12,45,670.5,211.5,8.2,16.0,738.0,629.23,507.31
2016,9,21,13,0,891.0,110.0,8.3,16.0,804.0,643.19,519.88
2016,9,21,13,15,887.5,109.5,8.35,16.0,786.0,603.39,486.25
2016,9,21,13,30,884.0,109.0,8.4,16.0,768.0,561.77,450.59
2016,9,21,13,45,877.0,108.0,8.45,16.0,742.0,516.41,411.15
2016,9,21,14,0,870.0,107.0,8.5,16.0,716.0,469.9,369.88
2016,9,21,14,15,860.5,105.0,8.5,16.0,683.0,416.28,322.06
2016,9,21,14,30,851.0,103.0,8.5,16.0,650.0,366.08,276.08
2016,9,21,14,45,839.5,100.0,8.5,16.0,611.0,314.33,228.37
2016,9,21,15,0,828.0,97.0,8.5,16.0,572.0,262.85,181.05
2016,9,21,15,15,808.0,94.0,8.45,16.0,527.0,210.41,134.76
2016,9,21,15,30,788.0,91.0,8.4,16.0,482.0,159.61,93.64
2016,9,21,15,45,765.5,85.5,8.35,16.0,433.5,108.49,59.95
2016,9,21,16,0,743.0,80.0,8.3,16.0,385.0,59.75,47.31
2016,9,21,16,15,703.0,75.5,8.2,16.0,332.5,50.06,38.86
2016,9,21,16,30,663.0,71.0,8.1,16.0,280.0,49.01,37.97
2016,9,21,16,45,603.0,64.0,8.05,16.0,227.5,45.83,35.09
2016,9,21,17,0,543.0,57.0,8.0,16.0,175.0,42.55,31.96
2016,9,21,17,15,443.0,47.5,8.0,15.5,126.0,36.83,26.52
2016,9,21,17,30,343.0,38.0,8.0,15.0,77.0,30.92,20.32
2016,9,21,17,45,171.5,19.0,8.0,15.0,38.5,15.11,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,123.0,17.5,8.65,15.0,29.5,93.19,0.0
2016,9,22,6,30,246.0,35.0,8.7,15.0,59.0,197.12,146.93
2016,9,22,6,45,348.0,47.5,8.8,15.0,104.5,276.04,225.36
2016,9,22,7,0,450.0,60.0,8.9,15.0,150.0,364.66,304.96
2016,9,22,7,15,518.0,68.5,8.75,15.0,201.0,434.19,366.77
2016,9,22,7,30,586.0,77.0,8.6,15.0,252.0,506.86,429.24
2016,9,22,7,45,632.0,82.5,8.5,15.5,304.0,563.27,475.66
2016,9,22,8,0,678.0,88.0,8.4,16.0,356.0,620.37,520.85
2016,9,22,8,15,591.0,117.5,8.3,16.0,373.0,605.67,506.51
2016,9,22,8,30,504.0,147.0,8.2,16.0,390.0,578.59,481.87
2016,9,22,8,45,426.5,184.5,8.1,16.0,404.0,567.38,469.49
2016,9,22,9,0,349.0,222.0,8.0,16.0,418.0,538.41,443.13
2016,9,22,9,15,438.0,212.0,8.0,16.0,476.5,614.13,503.98
2016,9,22,9,30,527.0,202.0,8.0,16.0,535.0,678.33,554.97
2016,9,22,9,45,697.5,154.0,8.0,16.0,619.5,774.71,631.18
2016,9,22,10,0,868.0,106.0,8.0,16.0,704.0,854.97,691.13
2016,9,22,10,15,876.5,107.5,7.9,16.0,732.0,860.53,693.64
2016,9,22,10,30,885.0,109.0,7.8,16.0,760.0,862.84,694.07
2016,9,22,10,45,890.5,110.0,7.75,16.5,781.0,858.82,688.73
2016,9,22,11,0,896.0,111.0,7.7,17.0,802.0,851.5,681.11
2016,9,22,11,15,899.0,111.5,7.6,17.0,814.5,838.37,670.44
2016,9,22,11,30,902.0,112.0,7.5,17.0,827.0,822.06,657.54
2016,9,22,11,45,903.5,112.0,7.4,17.0,831.5,800.98,641.19
2016,9,22,12,0,905.0,112.0,7.3,17.0,836.0,776.93,622.7
2016,9,22,12,15,904.0,112.0,7.3,17.0,832.5,748.23,601.04
2016,9,22,12,30,903.0,112.0,7.3,17.0,829.0,716.89,576.02
2016,9,22,12,45,768.5,170.0,7.3,17.0,774.0,650.54,521.41
2016,9,22,13,0,634.0,228.0,7.3,17.0,719.0,589.35,470.72
2016,9,22,13,15,633.0,221.5,7.3,17.0,701.5,553.12,441.08
2016,9,22,13,30,632.0,215.0,7.3,17.0,684.0,515.72,409.9
2016,9,22,13,45,361.0,266.0,7.35,17.0,532.0,401.19,317.68
2016,9,22,14,0,90.0,317.0,7.4,17.0,380.0,314.61,248.99
2016,9,22,14,15,192.5,296.5,7.45,17.0,422.0,323.99,255.11
2016,9,22,14,30,295.0,276.0,7.5,17.0,464.0,322.08,250.43
2016,9,22,14,45,391.0,233.5,7.55,17.0,466.0,296.11,225.03
2016,9,22,15,0,487.0,191.0,7.6,17.0,468.0,254.39,185.46
2016,9,22,15,15,347.0,199.5,7.6,16.5,389.0,213.43,156.37
2016,9,22,15,30,207.0,208.0,7.6,16.0,310.0,186.86,141.39
2016,9,22,15,45,193.5,189.5,7.65,16.0,277.0,157.03,119.93
2016,9,22,16,0,180.0,171.0,7.7,16.0,244.0,129.04,108.13
2016,9,22,16,15,170.5,148.0,7.65,16.0,209.5,113.67,94.92
2016,9,22,16,30,161.0,125.0,7.6,16.0,175.0,97.76,81.02
2016,9,22,16,45,318.0,93.0,7.55,16.0,168.5,68.11,54.76
2016,9,22,17,0,475.0,61.0,7.5,16.0,162.0,46.37,35.28
2016,9,22,17,15,374.0,50.0,7.35,15.5,115.5,39.45,28.72
2016,9,22,17,30,273.0,39.0,7.2,15.0,69.0,30.51,19.71
2016,9,22,17,45,136.5,19.5,7.1,15.0,34.5,15.39,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,137.5,15.5,3.8,14.0,28.5,97.53,0.0
2016,9,23,6,30,275.0,31.0,3.8,14.0,57.0,205.83,151.38
2016,9,23,6,45,380.5,41.5,3.85,14.5,102.5,286.62,232.15
2016,9,23,7,0,486.0,52.0,3.9,15.0,148.0,375.61,310.16
2016,9,23,7,15,550.0,59.0,3.9,15.0,198.0,441.4,367.39
2016,9,23,7,30,614.0,66.0,3.9,15.0,248.0,510.22,424.91
2016,9,23,7,45,661.0,70.0,3.9,15.5,299.5,565.88,469.14
2016,9,23,8,0,708.0,74.0,3.9,16.0,351.0,619.05,508.86
2016,9,23,8,15,737.0,77.5,3.9,16.0,399.5,662.22,540.48
2016,9,23,8,30,766.0,81.0,3.9,16.0,448.0,704.25,570.63
2016,9,23,8,45,790.5,83.0,3.9,16.0,493.5,739.47,595.17
2016,9,23,9,0,815.0,85.0,3.9,16.0,539.0,772.75,618.03
2016,9,23,9,15,830.0,87.0,3.95,16.0,579.0,796.01,633.54
2016,9,23,9,30,845.0,89.0,4.0,16.0,619.0,810.55,642.75
2016,9,23,9,45,860.5,88.5,4.05,16.5,654.0,826.03,651.57
2016,9,23,10,0,876.0,88.0,4.1,17.0,689.0,838.58,658.3
2016,9,23,10,15,883.0,89.0,4.1,17.0,716.0,842.54,659.99
2016,9,23,10,30,890.0,90.0,4.1,17.0,743.0,843.24,659.55
2016,9,23,10,45,895.5,91.0,4.1,17.5,763.0,839.4,654.78
2016,9,23,11,0,901.0,92.0,4.1,18.0,783.0,832.25,647.83
2016,9,23,11,15,903.5,92.0,4.1,18.0,795.0,818.37,637.45
2016,9,23,11,30,906.0,92.0,4.1,18.0,807.0,801.32,624.94
2016,9,23,11,45,907.0,92.0,4.2,18.0,811.0,780.02,609.87
2016,9,23,12,0,908.0,92.0,4.3,18.0,815.0,755.76,592.67
2016,9,23,12,15,906.5,92.0,4.45,18.0,810.5,726.87,572.52
2016,9,23,12,30,905.0,92.0,4.6,18.0,806.0,695.37,549.34
2016,9,23,12,45,901.0,91.5,4.75,18.0,794.0,659.35,521.53
2016,9,23,13,0,897.0,91.0,4.9,18.0,782.0,621.19,491.43
2016,9,23,13,15,891.0,90.5,5.15,18.0,762.0,579.96,458.45
2016,9,23,13,30,885.0,90.0,5.4,18.0,742.0,537.12,423.2
2016,9,23,13,45,875.0,89.5,5.65,18.0,714.5,490.97,384.34
2016,9,23,14,0,865.0,89.0,5.9,18.0,687.0,443.97,343.67
2016,9,23,14,15,853.5,87.5,6.1,17.5,653.5,394.91,300.85
2016,9,23,14,30,842.0,86.0,6.3,17.0,620.0,345.6,256.74
2016,9,23,14,45,825.0,84.5,6.5,17.0,580.0,294.75,210.47
2016,9,23,15,0,808.0,83.0,6.7,17.0,540.0,238.63,160.21
2016,9,23,15,15,788.0,80.5,6.75,17.0,495.5,187.93,116.14
2016,9,23,15,30,768.0,78.0,6.8,17.0,451.0,138.86,77.6
2016,9,23,15,45,740.0,74.5,6.85,17.0,403.5,90.41,48.12
2016,9,23,16,0,712.0,71.0,6.9,17.0,356.0,49.73,38.33
2016,9,23,16,15,673.0,66.5,6.8,16.5,306.0,48.15,37.11
2016,9,23,16,30,634.0,62.0,6.7,16.0,256.0,42.35,32.07
2016,9,23,16,45,573.0,56.0,6.65,16.0,206.0,39.68,29.62
2016,9,23,17,0,512.0,50.0,6.6,16.0,156.0,36.94,26.95
2016,9,23,17,15,415.0,40.5,6.45,16.0,110.0,30.95,21.23
2016,9,23,17,30,318.0,31.0,6.3,16.0,64.0,24.69,14.53
2016,9,23,17,45,159.0,15.5,6.2,16.0,32.0,12.21,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,173.0,13.0,2.75,15.0,29.0,91.77,0.0
2016,9,24,6,30,346.0,26.0,2.7,15.0,58.0,235.5,169.89
2016,9,24,6,45,449.0,34.5,2.65,15.5,104.0,314.27,252.28
2016,9,24,7,0,552.0,43.0,2.6,16.0,150.0,401.42,328.11
2016,9,24,7,15,612.5,48.5,2.5,16.0,201.0,461.36,379.89
2016,9,24,7,30,673.0,54.0,2.4,16.0,252.0,528.34,434.65
2016,9,24,7,45,375.5,105.0,2.3,16.0,219.5,404.31,333.16
2016,9,24,8,0,78.0,156.0,2.2,16.0,187.0,225.67,183.71
2016,9,24,8,15,145.5,177.5,2.1,16.5,243.5,311.04,253.72
2016,9,24,8,30,213.0,199.0,2.0,17.0,300.0,387.85,314.0
2016,9,24,8,45,282.5,208.5,1.95,17.5,356.5,466.15,373.7
2016,9,24,9,0,352.0,218.0,1.9,18.0,413.0,533.89,423.81
2016,9,24,9,15,412.0,219.5,1.95,18.0,464.5,597.78,470.83
2016,9,24,9,30,472.0,221.0,2.0,18.0,516.0,649.6,508.49
2016,9,24,9,45,435.0,248.0,2.05,18.5,531.5,646.84,503.1
2016,9,24,10,0,398.0,275.0,2.1,19.0,547.0,631.06,489.08
2016,9,24,10,15,383.5,292.5,2.15,19.0,563.0,632.96,489.34
2016,9,24,10,30,369.0,310.0,2.2,19.0,579.0,633.01,488.21
2016,9,24,10,45,650.0,195.5,2.3,19.5,685.5,751.11,578.38
2016,9,24,11,0,931.0,81.0,2.4,20.0,792.0,841.2,640.25
2016,9,24,11,15,934.5,81.5,2.45,20.0,804.5,828.25,630.39
2016,9,24,11,30,938.0,82.0,2.5,20.0,817.0,811.98,619.26
2016,9,24,11,45,939.0,82.0,2.65,20.5,821.5,790.06,603.74
2016,9,24,12,0,940.0,82.0,2.8,21.0,826.0,765.06,586.05
2016,9,24,12,15,939.0,82.0,2.9,21.0,822.5,735.69,566.04
2016,9,24,12,30,938.0,82.0,3.0,21.0,819.0,703.59,543.19
2016,9,24,12,45,930.5,84.0,3.15,21.0,806.0,666.68,515.53
2016,9,24,13,0,923.0,86.0,3.3,21.0,793.0,627.73,485.67
2016,9,24,13,15,918.0,85.5,3.45,21.0,773.0,586.05,453.02
2016,9,24,13,30,913.0,85.0,3.6,21.0,753.0,542.61,418.08
2016,9,24,13,45,904.0,84.5,3.75,21.0,725.5,495.75,379.51
2016,9,24,14,0,895.0,84.0,3.9,21.0,698.0,447.88,339.04
2016,9,24,14,15,884.0,82.5,4.05,21.0,664.0,397.63,295.64
2016,9,24,14,30,873.0,81.0,4.2,21.0,630.0,347.03,250.99
2016,9,24,14,45,857.0,80.0,4.35,21.0,589.5,295.39,205.1
2016,9,24,15,0,841.0,79.0,4.5,21.0,549.0,244.33,159.95
2016,9,24,15,15,821.0,76.0,4.6,20.5,504.0,185.51,110.73
2016,9,24,15,30,801.0,73.0,4.7,20.0,459.0,134.36,71.95
2016,9,24,15,45,770.5,70.5,4.85,20.0,409.5,84.92,43.62
2016,9,24,16,0,740.0,68.0,5.0,20.0,360.0,47.68,36.08
2016,9,24,16,15,700.0,63.5,5.1,19.5,309.0,45.99,34.77
2016,9,24,16,30,660.0,59.0,5.2,19.0,258.0,44.27,33.34
2016,9,24,16,45,596.0,53.5,5.3,19.0,206.5,37.93,27.7
2016,9,24,17,0,532.0,48.0,5.4,19.0,155.0,35.51,25.32
2016,9,24,17,15,431.5,39.0,5.4,18.5,108.5,29.88,20.01
2016,9,24,17,30,331.0,30.0,5.4,18.0,62.0,24.03,13.49
2016,9,24,17,45,165.5,15.0,5.45,17.5,31.0,11.93,0.0
2016,9,24,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,157.0,13.5,2.6,17.5,27.5,84.5,0.0
2016,9,25,6,30,314.0,27.0,2.6,18.0,55.0,219.83,153.45
2016,9,25,6,45,416.0,37.0,2.6,18.5,101.0,298.45,236.33
2016,9,25,7,0,518.0,47.0,2.6,19.0,147.0,385.35,311.25
2016,9,25,7,15,581.5,54.0,2.45,19.0,197.5,451.37,367.08
2016,9,25,7,30,645.0,61.0,2.3,19.0,248.0,520.44,422.72
2016,9,25,7,45,683.0,66.5,2.2,19.5,299.0,568.85,459.51
2016,9,25,8,0,721.0,72.0,2.1,20.0,350.0,621.46,496.68
2016,9,25,8,15,750.0,76.0,2.0,20.5,399.0,665.25,525.81
2016,9,25,8,30,779.0,80.0,1.9,21.0,448.0,707.88,553.14
2016,9,25,8,45,795.5,84.5,1.8,21.5,492.5,739.77,572.03
2016,9,25,9,0,812.0,89.0,1.7,22.0,537.0,769.37,588.92
2016,9,25,9,15,827.5,91.5,1.65,22.5,577.0,793.3,602.02
2016,9,25,9,30,843.0,94.0,1.6,23.0,617.0,814.52,613.16
2016,9,25,9,45,874.5,87.5,1.55,23.5,656.5,830.1,620.42
2016,9,25,10,0,906.0,81.0,1.5,24.0,696.0,849.0,629.95
2016,9,25,10,15,913.0,82.0,1.35,24.0,723.5,852.83,629.42
2016,9,25,10,30,920.0,83.0,1.2,24.0,751.0,853.3,626.84
2016,9,25,10,45,917.5,88.0,1.1,24.5,769.0,846.88,619.3
2016,9,25,11,0,915.0,93.0,1.0,25.0,787.0,837.08,609.78
2016,9,25,11,15,917.5,93.5,0.95,25.0,799.5,823.3,599.77
2016,9,25,11,30,920.0,94.0,0.9,25.0,812.0,806.31,587.81
2016,9,25,11,45,912.0,98.5,0.9,25.0,813.5,782.27,572.09
2016,9,25,12,0,904.0,103.0,0.9,25.0,815.0,755.53,554.66
2016,9,25,12,15,903.0,103.0,1.0,25.0,811.0,726.82,537.0
2016,9,25,12,30,902.0,103.0,1.1,25.0,807.0,695.48,515.84
2016,9,25,12,45,895.0,104.0,1.25,25.0,794.0,658.84,490.76
2016,9,25,13,0,888.0,105.0,1.4,25.0,781.0,620.25,463.41
2016,9,25,13,15,882.5,104.0,1.45,24.5,761.0,578.96,433.41
2016,9,25,13,30,877.0,103.0,1.5,24.0,741.0,536.06,401.19
2016,9,25,13,45,862.0,104.5,1.6,24.0,712.0,489.52,364.68
2016,9,25,14,0,847.0,106.0,1.7,24.0,683.0,438.66,323.88
2016,9,25,14,15,834.5,104.0,1.7,23.5,649.0,388.95,283.01
2016,9,25,14,30,822.0,102.0,1.7,23.0,615.0,339.21,241.02
2016,9,25,14,45,801.5,100.5,1.75,23.0,574.0,288.01,197.11
2016,9,25,15,0,781.0,99.0,1.8,23.0,533.0,238.08,154.47
2016,9,25,15,15,758.5,95.5,1.8,23.0,487.5,187.71,113.28
2016,9,25,15,30,736.0,92.0,1.8,23.0,442.0,134.12,73.75
2016,9,25,15,45,704.0,87.5,1.85,23.0,393.5,86.31,47.46
2016,9,25,16,0,672.0,83.0,1.9,23.0,345.0,54.2,41.24
2016,9,25,16,15,628.5,77.0,1.9,22.5,294.0,52.14,39.65
2016,9,25,16,30,585.0,71.0,1.9,22.0,243.0,49.99,37.88
2016,9,25,16,45,520.0,62.5,1.9,21.5,193.0,45.58,34.02
2016,9,25,17,0,455.0,54.0,1.9,21.0,143.0,40.97,29.79
2016,9,25,17,15,356.0,42.0,1.85,20.5,98.5,32.84,22.28
2016,9,25,17,30,257.0,30.0,1.8,20.0,54.0,24.26,13.07
2016,9,25,17,45,128.5,15.0,1.8,20.0,27.0,14.3,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,111.5,14.0,1.3,20.0,24.0,63.93,0.0
2016,9,26,6,30,223.0,28.0,1.3,20.0,48.0,173.93,116.52
2016,9,26,6,45,323.5,42.0,1.35,20.0,92.0,252.97,197.66
2016,9,26,7,0,424.0,56.0,1.4,20.0,136.0,339.75,271.6
2016,9,26,7,15,490.5,65.5,1.35,20.5,185.5,407.47,327.24
2016,9,26,7,30,557.0,75.0,1.3,21.0,235.0,478.36,382.76
2016,9,26,7,45,603.0,82.0,1.3,21.5,286.0,534.91,425.24
2016,9,26,8,0,649.0,89.0,1.3,22.0,337.0,592.21,466.59
2016,9,26,8,15,681.5,94.5,1.2,22.0,385.5,638.02,497.78
2016,9,26,8,30,714.0,100.0,1.1,22.0,434.0,683.02,527.02
2016,9,26,8,45,737.5,104.0,1.05,22.5,479.5,717.98,547.9
2016,9,26,9,0,761.0,108.0,1.0,23.0,525.0,751.1,567.08
2016,9,26,9,15,779.0,111.0,0.95,23.0,565.5,773.19,579.55
2016,9,26,9,30,797.0,114.0,0.9,23.0,606.0,796.3,592.71
2016,9,26,9,45,809.5,116.5,0.9,23.5,640.0,811.54,600.13
2016,9,26,10,0,822.0,119.0,0.9,24.0,674.0,823.79,605.71
2016,9,26,10,15,831.5,121.0,1.0,24.0,702.0,829.91,610.05
2016,9,26,10,30,841.0,123.0,1.1,24.0,730.0,832.82,612.44
2016,9,26,10,45,847.0,124.0,1.2,24.0,750.0,828.57,610.23
2016,9,26,11,0,853.0,125.0,1.3,24.0,770.0,821.1,606.02
2016,9,26,11,15,856.5,126.0,1.35,23.5,782.5,808.45,599.0
2016,9,26,11,30,860.0,127.0,1.4,23.0,795.0,792.69,589.98
2016,9,26,11,45,862.0,127.0,1.5,23.0,799.5,771.76,576.87
2016,9,26,12,0,864.0,127.0,1.6,23.0,804.0,747.93,561.71
2016,9,26,12,15,862.5,126.5,1.65,23.0,799.5,718.42,540.9
2016,9,26,12,30,861.0,126.0,1.7,23.0,795.0,686.45,517.99
2016,9,26,12,45,896.0,107.0,1.75,23.0,794.0,658.03,497.62
2016,9,26,13,0,931.0,88.0,1.8,23.0,793.0,625.52,473.53
2016,9,26,13,15,926.0,87.0,1.8,23.0,772.5,582.99,440.74
2016,9,26,13,30,921.0,86.0,1.8,23.0,752.0,538.69,405.84
2016,9,26,13,45,913.0,85.0,1.85,23.0,724.5,491.47,367.96
2016,9,26,14,0,905.0,84.0,1.9,23.0,697.0,443.14,328.08
2016,9,26,14,15,894.0,82.5,1.95,22.5,662.5,392.44,285.84
2016,9,26,14,30,883.0,81.0,2.0,22.0,628.0,341.38,242.13
2016,9,26,14,45,868.0,79.0,2.05,22.0,587.0,288.75,196.2
2016,9,26,15,0,853.0,77.0,2.1,22.0,546.0,236.63,151.03
2016,9,26,15,15,833.0,74.5,2.15,22.0,500.5,177.74,102.73
2016,9,26,15,30,813.0,72.0,2.2,22.0,455.0,126.52,65.51
2016,9,26,15,45,775.0,71.0,2.25,22.0,404.0,77.62,40.62
2016,9,26,16,0,737.0,70.0,2.3,22.0,353.0,49.76,37.6
2016,9,26,16,15,695.5,65.0,2.3,21.5,301.5,47.72,36.0
2016,9,26,16,30,654.0,60.0,2.3,21.0,250.0,41.55,30.7
2016,9,26,16,45,578.0,54.5,2.35,21.0,197.5,39.2,28.54
2016,9,26,17,0,502.0,49.0,2.4,21.0,145.0,36.86,26.2
2016,9,26,17,15,397.5,38.5,2.35,20.5,99.0,29.92,19.71
2016,9,26,17,30,293.0,28.0,2.3,20.0,53.0,22.63,11.17
2016,9,26,17,45,146.5,14.0,2.3,20.0,26.5,13.34,0.0
2016,9,26,18,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,20.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,85.5,14.0,0.7,20.0,21.0,51.91,0.0
2016,9,27,6,30,171.0,28.0,0.7,20.0,42.0,145.67,93.84
2016,9,27,6,45,262.5,44.0,0.7,20.0,84.0,220.81,171.28
2016,9,27,7,0,354.0,60.0,0.7,20.0,126.0,301.35,239.5
2016,9,27,7,15,419.5,72.0,0.65,20.0,174.5,366.94,293.45
2016,9,27,7,30,485.0,84.0,0.6,20.0,223.0,439.83,350.6
2016,9,27,7,45,533.0,93.0,0.6,20.5,272.5,497.86,393.85
2016,9,27,8,0,581.0,102.0,0.6,21.0,322.0,556.83,436.09
2016,9,27,8,15,386.5,149.0,0.6,21.0,304.0,477.1,373.32
2016,9,27,8,30,192.0,196.0,0.6,21.0,286.0,366.68,287.18
2016,9,27,8,45,248.5,209.5,0.65,21.0,338.0,438.16,341.89
2016,9,27,9,0,305.0,223.0,0.7,21.0,390.0,498.73,386.04
2016,9,27,9,15,306.0,242.0,0.75,21.0,419.5,521.14,400.79
2016,9,27,9,30,307.0,261.0,0.8,21.0,449.0,542.02,414.73
2016,9,27,9,45,330.5,271.5,0.9,21.5,484.5,570.46,434.2
2016,9,27,10,0,354.0,282.0,1.0,22.0,520.0,597.65,452.52
2016,9,27,10,15,366.0,292.0,1.1,22.0,547.0,613.31,463.32
2016,9,27,10,30,378.0,302.0,1.2,22.0,574.0,627.29,473.05
2016,9,27,10,45,368.0,314.5,1.3,22.0,585.5,624.22,470.44
2016,9,27,11,0,358.0,327.0,1.4,22.0,597.0,619.64,466.94
2016,9,27,11,15,361.0,330.5,1.45,22.0,606.5,614.84,463.37
2016,9,27,11,30,364.0,334.0,1.5,22.0,616.0,608.55,458.76
2016,9,27,11,45,327.5,348.0,1.6,22.0,602.5,581.74,439.1
2016,9,27,12,0,291.0,362.0,1.7,22.0,589.0,555.12,419.58
2016,9,27,12,15,288.5,360.5,1.8,21.5,584.5,537.97,408.25
2016,9,27,12,30,286.0,359.0,1.9,21.0,580.0,520.13,396.15
2016,9,27,12,45,297.5,348.5,2.0,21.0,575.5,502.29,383.35
2016,9,27,13,0,309.0,338.0,2.1,21.0,571.0,483.13,369.28
2016,9,27,13,15,307.5,329.5,2.2,21.0,556.0,457.33,349.88
2016,9,27,13,30,306.0,321.0,2.3,21.0,541.0,431.15,329.86
2016,9,27,13,45,294.5,311.0,2.4,21.0,516.5,398.93,304.96
2016,9,27,14,0,283.0,301.0,2.5,21.0,492.0,367.39,280.24
2016,9,27,14,15,215.0,290.5,2.55,21.0,431.5,321.0,244.73
2016,9,27,14,30,147.0,280.0,2.6,21.0,371.0,276.93,211.51
2016,9,27,14,45,168.0,260.0,2.7,21.0,357.0,254.9,193.26
2016,9,27,15,0,189.0,240.0,2.8,21.0,343.0,230.79,173.03
2016,9,27,15,15,179.0,221.5,2.85,20.5,312.5,201.12,150.23
2016,9,27,15,30,169.0,203.0,2.9,20.0,282.0,172.56,129.29
2016,9,27,15,45,166.5,180.5,3.0,20.0,251.0,142.91,108.93
2016,9,27,16,0,164.0,158.0,3.1,20.0,220.0,120.39,98.86
2016,9,27,16,15,335.0,119.0,3.15,19.5,222.0,89.51,72.62
2016,9,27,16,30,506.0,80.0,3.2,19.0,224.0,58.18,45.49
2016,9,27,16,45,455.5,67.5,3.25,19.0,177.0,50.55,38.66
2016,9,27,17,0,405.0,55.0,3.3,19.0,130.0,42.5,31.26
2016,9,27,17,15,304.0,41.5,3.35,18.5,87.5,31.97,21.53
2016,9,27,17,30,203.0,28.0,3.4,18.0,45.0,21.99,9.95
2016,9,27,17,45,101.5,14.0,3.45,18.0,22.5,13.34,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,105.0,14.0,1.2,16.0,22.0,60.44,0.0
2016,9,28,6,30,210.0,28.0,1.3,16.0,44.0,163.65,103.73
2016,9,28,6,45,316.0,40.5,1.4,16.5,87.0,245.34,193.33
2016,9,28,7,0,422.0,53.0,1.5,17.0,130.0,332.67,268.76
2016,9,28,7,15,211.0,55.5,1.55,17.0,94.0,215.79,176.56
2016,9,28,7,30,0.0,58.0,1.6,17.0,58.0,53.94,39.93
2016,9,28,7,45,0.0,70.5,1.7,17.0,70.5,66.13,50.38
2016,9,28,8,0,0.0,83.0,1.8,17.0,83.0,78.29,60.47
2016,9,28,8,15,0.0,92.5,1.85,17.0,92.5,87.33,67.82
2016,9,28,8,30,0.0,102.0,1.9,17.0,102.0,96.38,75.11
2016,9,28,8,45,1.0,135.0,2.0,17.5,135.5,130.16,102.48
2016,9,28,9,0,2.0,168.0,2.1,18.0,169.0,164.04,129.4
2016,9,28,9,15,11.0,196.0,2.2,18.0,202.5,199.03,157.36
2016,9,28,9,30,20.0,224.0,2.3,18.0,236.0,233.96,184.93
2016,9,28,9,45,19.5,233.0,2.45,18.5,245.5,241.34,189.93
2016,9,28,10,0,19.0,242.0,2.6,19.0,255.0,248.7,194.98
2016,9,28,10,15,19.5,251.0,2.8,19.0,265.0,256.83,201.09
2016,9,28,10,30,20.0,260.0,3.0,19.0,275.0,264.86,207.13
2016,9,28,10,45,24.0,276.0,3.25,19.0,294.0,282.47,220.78
2016,9,28,11,0,28.0,292.0,3.5,19.0,313.0,306.8,239.55
2016,9,28,11,15,35.0,308.0,3.75,19.0,335.0,325.22,253.81
2016,9,28,11,30,42.0,324.0,4.0,19.0,357.0,342.86,267.46
2016,9,28,11,45,56.0,339.0,4.25,19.0,383.0,363.78,283.84
2016,9,28,12,0,70.0,354.0,4.5,19.0,409.0,383.35,299.21
2016,9,28,12,15,87.5,359.5,4.75,19.0,427.5,394.99,308.6
2016,9,28,12,30,105.0,365.0,5.0,19.0,446.0,405.03,316.73
2016,9,28,12,45,106.5,359.0,5.25,19.0,440.0,393.34,307.91
2016,9,28,13,0,108.0,353.0,5.5,19.0,434.0,381.33,298.81
2016,9,28,13,15,107.5,343.5,5.65,18.5,422.0,364.92,286.66
2016,9,28,13,30,107.0,334.0,5.8,18.0,410.0,348.41,274.27
2016,9,28,13,45,66.5,295.0,6.0,18.0,342.0,289.92,228.41
2016,9,28,14,0,26.0,256.0,6.2,18.0,274.0,240.62,189.77
2016,9,28,14,15,25.0,243.0,6.2,18.0,259.5,226.3,178.56
2016,9,28,14,30,24.0,230.0,6.2,18.0,245.0,212.08,167.37
2016,9,28,14,45,17.0,207.0,6.25,18.0,217.5,188.35,148.69
2016,9,28,15,0,10.0,184.0,6.3,18.0,190.0,165.56,130.76
2016,9,28,15,15,5.0,146.5,6.25,17.5,149.5,132.25,104.25
2016,9,28,15,30,0.0,109.0,6.2,17.0,109.0,99.44,77.79
2016,9,28,15,45,0.0,96.5,6.2,17.0,96.5,88.17,68.62
2016,9,28,16,0,0.0,84.0,6.2,17.0,84.0,77.05,62.43
2016,9,28,16,15,241.0,83.5,6.15,16.5,151.0,58.14,45.96
2016,9,28,16,30,482.0,83.0,6.1,16.0,218.0,60.19,47.84
2016,9,28,16,45,423.5,70.5,6.05,16.0,171.0,52.27,40.62
2016,9,28,17,0,365.0,58.0,6.0,16.0,124.0,43.98,32.88
2016,9,28,17,15,259.0,43.5,5.9,16.0,82.5,33.65,23.07
2016,9,28,17,30,153.0,29.0,5.8,16.0,41.0,22.88,9.41
2016,9,28,17,45,76.5,14.5,5.75,16.0,20.5,13.82,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,48.16,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,136.6,82.61
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,219.49,174.83
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,307.14,252.58
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,215.37,178.38
