Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,93.64,73.88
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,115.7,92.73
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,137.89,111.3
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,187.86,153.05
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,229.53,187.31
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,323.57,264.47
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,407.74,331.71
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,351.88,284.47
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,283.26,227.1
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,310.73,248.43
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,337.74,268.94
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,387.67,308.49
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,445.64,353.64
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,496.56,393.98
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,552.87,437.87
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,549.62,434.97
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,545.24,431.42
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,565.92,447.69
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,582.86,460.7
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,565.01,446.48
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,546.3,431.59
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,552.47,437.45
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,549.55,435.38
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,498.67,393.95
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,452.92,356.55
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,443.35,346.75
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,421.11,323.77
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,353.49,268.55
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,308.22,232.91
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,266.1,194.26
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,218.6,150.98
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,170.05,106.77
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,118.51,65.55
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,66.79,39.96
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,50.85,39.38
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,48.57,37.5
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,46.21,35.45
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,42.87,32.29
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,39.49,28.9
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,30.73,20.48
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,20.54,6.28
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,12.39,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,58.75,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,157.86,90.36
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,245.41,195.97
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,337.39,279.04
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,405.19,339.67
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,476.38,401.07
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,532.25,447.29
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,588.97,492.56
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,633.56,526.94
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,674.03,557.15
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,708.37,582.32
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,740.77,605.74
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,764.98,622.77
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,786.56,637.8
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,803.5,648.35
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,812.14,652.73
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,817.04,655.51
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,818.72,656.03
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,814.05,651.97
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,806.12,645.64
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,793.52,635.94
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,777.72,623.96
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,756.35,607.86
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,732.03,589.59
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,702.36,565.98
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,670.14,539.82
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,634.3,510.38
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,596.33,478.7
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,554.65,443.34
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,511.39,405.95
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,465.47,365.64
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,418.47,323.52
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,368.75,278.4
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,313.72,228.46
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,262.06,181.26
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,211.13,135.78
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,160.27,93.81
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,111.35,60.02
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,63.65,39.66
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,50.68,39.41
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,43.82,33.45
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,41.61,31.5
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,38.03,28.12
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,34.35,24.46
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,26.77,17.01
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,18.79,3.13
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,10.96,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,61.93,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,163.14,85.77
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,254.64,201.46
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,348.98,285.3
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,417.68,345.79
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,489.91,406.96
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,546.17,452.48
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,603.21,496.95
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,643.98,526.95
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,687.44,558.32
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,722.41,581.76
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,755.34,603.33
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,779.24,619.15
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,800.42,633.0
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,811.53,639.56
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,825.43,648.32
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,829.73,650.5
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,830.72,650.51
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,826.34,645.61
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,818.58,638.48
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,805.02,628.76
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,788.19,616.79
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,766.34,601.24
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,741.45,583.51
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,711.34,561.11
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,678.57,535.9
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,642.06,507.59
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,603.32,476.7
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,560.75,441.69
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,516.51,404.4
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,469.5,363.91
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,421.48,321.53
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,370.65,275.95
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,319.6,229.56
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,261.9,178.0
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,210.23,132.48
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,158.04,90.4
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,107.78,56.88
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,59.14,38.14
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,50.18,38.82
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,43.75,33.24
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,41.92,31.63
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,37.89,27.85
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,33.74,23.76
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,26.1,16.19
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,18.07,0.0
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,10.48,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,61.38,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,160.77,75.18
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,254.01,200.19
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,349.1,285.11
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,299.29,247.52
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,217.7,180.0
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,252.03,208.82
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,286.52,236.67
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,485.16,401.22
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,678.38,551.19
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,602.08,488.65
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,504.3,408.22
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,653.32,527.03
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,779.22,619.53
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,793.74,627.19
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,805.29,633.58
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,755.78,596.89
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,688.36,543.61
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,750.86,593.33
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,797.25,626.59
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,783.96,616.58
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,767.47,604.7
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,745.52,588.96
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,720.61,571.2
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,594.5,470.58
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,474.92,373.79
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,501.27,396.2
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,516.0,408.04
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,515.16,407.0
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,502.78,394.84
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,456.62,354.82
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,409.57,313.12
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,360.34,268.68
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,305.64,219.3
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,253.97,172.63
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,203.43,128.28
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,152.62,87.64
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,103.83,55.88
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,57.57,45.42
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,48.68,37.65
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,46.65,35.88
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,44.58,33.97
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,41.13,30.66
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,37.67,27.11
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,28.27,17.79
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,17.47,0.0
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,10.48,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,49.75,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,134.19,51.96
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,225.13,175.13
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,316.89,256.37
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,384.73,315.3
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,456.25,375.0
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,352.63,290.58
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,203.41,165.57
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,310.31,254.94
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,423.17,345.26
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,317.27,257.78
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,197.47,157.69
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,223.84,179.02
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,260.48,207.86
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,272.96,216.69
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,285.19,225.35
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,290.16,228.78
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,295.0,232.17
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,299.45,235.37
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,303.7,238.47
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,279.03,218.98
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,261.73,205.28
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,254.12,199.32
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,246.64,193.46
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,239.16,187.57
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,231.77,181.79
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,211.48,165.84
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,191.61,150.2
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,302.36,238.46
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,397.14,310.58
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,349.27,272.65
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,304.44,237.92
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,271.75,212.43
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,238.17,186.4
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,190.59,149.6
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,152.4,120.45
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,123.82,97.55
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,95.63,74.66
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,83.95,68.36
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,72.51,58.47
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,60.95,48.35
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,49.28,37.96
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,37.16,27.03
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,25.05,16.05
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,15.76,7.22
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,6.48,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,3.34,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,7.63,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,14.85,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,38.64,25.36
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,61.42,45.58
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,89.38,69.97
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,125.4,100.91
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,153.28,124.61
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,181.3,148.05
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,211.38,172.82
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,241.48,197.23
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,338.1,276.64
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,437.39,355.73
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,595.06,483.02
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,751.52,602.2
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,771.75,614.72
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,792.47,628.4
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,798.18,631.11
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,796.04,628.3
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,792.79,624.97
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,786.29,619.47
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,773.77,610.94
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,758.1,600.3
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,738.06,585.25
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,714.95,567.1
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,685.89,544.92
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,654.23,520.2
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,619.49,492.54
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,582.17,462.06
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,540.3,427.72
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,496.79,391.05
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,450.37,350.33
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,402.86,307.71
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,352.88,262.24
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,297.5,211.98
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,245.85,165.12
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,194.92,120.56
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,143.67,80.32
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,94.48,50.13
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,50.43,38.97
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,49.22,37.99
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,42.46,32.09
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,40.15,30.01
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,36.03,26.1
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,31.78,21.86
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,23.54,13.22
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,14.83,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,8.58,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,49.88,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,132.54,24.72
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,230.79,179.31
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,328.95,268.9
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,399.65,332.21
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,474.26,396.53
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,531.7,444.13
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,590.22,490.77
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,631.72,522.31
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,675.83,554.6
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,711.17,578.5
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,744.52,600.4
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,768.59,615.9
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,789.9,629.23
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,800.48,634.9
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,813.61,642.77
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,817.51,644.26
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,818.09,643.53
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,813.43,637.98
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,805.38,630.18
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,791.97,620.5
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,775.25,608.53
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,752.94,592.84
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,727.52,574.59
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,697.46,551.75
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,664.69,526.28
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,627.44,496.88
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,587.97,464.89
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,544.76,428.95
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,499.9,390.68
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,452.15,349.09
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,403.49,305.7
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,352.76,259.8
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,301.84,213.29
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,243.57,161.46
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,191.62,116.61
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,140.06,77.0
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,90.59,47.96
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,50.71,39.23
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,50.35,38.99
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,43.49,32.99
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,41.23,30.94
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,37.14,27.03
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,32.97,22.8
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,23.79,12.95
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,16.2,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,47.4,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,125.55,5.09
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,224.13,171.27
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,320.83,258.94
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,390.25,319.72
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,463.53,381.33
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,520.01,427.1
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,577.51,471.99
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,618.4,502.84
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,662.01,534.46
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,697.28,558.21
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,730.63,580.18
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,753.81,595.31
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,774.3,608.51
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,786.47,614.94
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,801.26,623.39
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,805.35,625.13
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,806.11,624.75
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,801.01,619.24
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,792.55,611.56
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,778.35,601.16
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,760.91,588.6
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,738.04,572.56
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,712.19,553.79
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,682.5,531.38
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,650.14,506.52
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,612.97,476.73
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,573.7,444.7
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,531.13,410.97
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,486.95,374.83
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,439.91,334.65
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,391.91,292.6
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,342.06,248.25
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,292.01,203.23
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,240.13,157.29
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,183.07,109.07
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,132.09,70.69
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,83.2,43.22
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,46.88,35.56
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,45.49,34.42
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,43.2,32.46
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,37.32,27.23
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,33.47,23.62
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,29.54,19.68
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,23.14,11.79
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,20.02,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,53.65,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,138.34,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,236.83,179.81
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,332.18,268.15
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,399.45,327.65
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,470.51,387.69
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,521.04,428.5
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,576.39,471.05
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,620.47,503.04
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,663.53,532.84
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,696.2,553.04
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,726.78,571.11
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,750.16,584.49
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,765.44,592.05
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,777.32,597.82
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,786.09,601.52
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,790.78,602.53
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,792.23,601.49
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,745.1,567.51
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,688.02,523.61
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,723.0,550.74
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,746.78,567.63
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,724.31,550.57
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,699.0,530.76
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,669.22,508.95
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,636.91,484.86
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,599.87,455.84
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,561.17,425.04
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,519.43,392.33
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,476.25,357.52
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,426.55,316.98
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,379.5,277.25
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,330.63,235.62
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,281.96,193.49
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,232.12,150.76
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,184.0,111.3
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,127.27,69.89
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,78.75,43.17
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,52.08,39.88
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,53.83,41.56
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,50.36,38.59
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,46.77,35.36
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,41.19,30.11
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,34.01,23.2
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,22.39,10.29
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,12.39,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,36.91,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,99.93,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,198.6,147.07
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,292.78,232.3
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,363.59,293.21
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,438.52,355.06
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,423.26,343.09
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,405.17,327.87
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,522.97,420.41
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,642.79,509.24
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,674.19,528.51
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,707.09,549.3
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,731.88,564.08
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,754.06,576.86
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,773.75,586.63
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,796.31,598.17
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,800.69,596.91
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,801.68,593.43
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,795.27,583.92
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,785.49,572.63
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,771.11,565.4
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,753.45,556.13
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,730.86,544.13
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,705.25,528.71
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,674.49,508.86
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,641.08,486.26
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,604.15,459.56
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,565.09,430.15
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,522.24,396.33
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,477.78,360.18
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,430.31,320.61
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,381.99,279.22
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,331.87,235.91
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,281.6,191.84
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,229.9,146.86
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,173.08,99.98
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,121.82,62.95
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,72.65,37.74
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,44.51,33.38
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,43.42,32.49
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,41.02,30.43
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,38.62,28.23
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,31.32,21.55
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,27.27,17.42
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,18.77,6.79
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,11.44,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,47.73,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,123.3,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,223.28,164.01
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,318.17,252.26
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,386.9,311.82
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,459.63,371.95
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,438.5,355.2
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,405.42,328.21
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,529.19,425.4
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,652.1,515.51
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,685.24,536.7
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,716.31,557.01
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,739.3,571.43
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,759.59,583.97
