Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,769.18,588.03
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,781.16,593.93
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,760.05,578.31
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,732.65,558.77
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,754.51,573.09
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,770.91,583.03
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,756.79,572.75
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,739.5,560.75
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,645.69,491.1
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,548.43,417.7
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,529.79,405.5
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,509.92,391.45
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,485.88,373.27
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,461.01,354.14
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,372.86,287.31
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,301.61,233.4
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,283.48,219.69
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,265.37,205.6
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,245.48,189.99
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,225.59,174.27
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,208.21,159.83
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,183.33,139.45
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,158.18,120.6
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,133.67,103.51
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,114.17,94.24
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,99.68,81.83
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,84.38,68.48
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,68.59,54.43
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,52.64,40.02
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,37.48,25.96
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,22.3,7.63
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,6.67,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,8.1,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,97.07,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,199.03,145.01
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,294.29,235.56
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,195.01,158.89
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,71.05,54.4
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,89.0,69.79
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,106.74,84.62
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,123.69,98.6
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,140.64,112.37
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,132.45,105.03
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,125.09,98.46
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,135.49,106.69
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,145.86,114.79
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,154.2,121.23
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,162.51,127.63
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,283.99,225.24
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,406.65,319.44
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,410.35,320.32
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,406.55,316.41
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,412.82,320.67
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,406.62,315.66
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,405.65,314.78
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,399.23,309.83
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,389.18,302.09
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,378.82,294.11
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,335.33,260.8
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,295.57,230.31
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,282.65,220.93
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,269.75,211.37
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,254.21,199.28
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,238.77,187.23
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,221.53,173.65
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,204.3,160.01
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,181.81,142.45
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,160.4,125.82
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,133.0,104.64
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,101.22,79.34
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,88.09,72.01
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,75.1,60.74
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,61.57,48.9
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,47.89,36.71
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,34.84,24.83
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,21.34,12.42
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,10.66,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.43,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.86,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,9.26,1.3
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,15.75,7.44
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,23.18,14.0
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,30.62,20.51
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,38.54,27.29
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,46.46,33.96
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,62.79,47.7
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,79.69,61.73
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,85.8,66.64
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,91.94,71.54
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,104.5,81.71
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,117.01,91.75
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,142.68,112.44
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,168.27,132.79
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,173.82,136.95
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,179.36,141.16
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,230.8,181.72
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,287.92,225.56
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,289.46,226.25
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,290.82,227.13
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,393.29,307.34
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,486.58,377.25
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,473.87,367.15
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,460.11,356.92
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,427.94,332.62
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,398.22,310.0
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,385.85,300.42
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,368.44,286.34
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,330.57,256.7
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,294.01,228.23
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,285.11,215.45
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,256.48,184.01
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,211.75,144.0
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,163.17,102.43
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,122.02,75.31
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,86.98,60.53
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,73.38,59.46
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,70.86,57.29
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,62.54,49.85
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,53.85,41.89
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,42.72,31.59
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,31.11,20.43
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,15.68,0.05
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,18.11,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,155.6,108.47
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,270.03,215.74
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,340.66,278.24
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,415.56,341.7
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,269.46,223.38
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,76.13,58.96
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,103.7,82.27
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,131.16,104.86
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,173.2,139.37
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,225.49,181.36
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,228.39,183.01
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,221.92,177.34
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,283.43,226.83
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,334.97,267.57
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,300.37,239.25
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,259.04,205.75
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,261.23,207.38
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,263.39,208.91
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,235.89,186.79
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,209.15,165.27
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,298.83,237.49
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,380.73,301.83
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,427.64,339.06
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,466.25,369.05
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,470.04,371.85
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,466.77,368.47
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,429.58,338.02
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,394.1,308.78
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,365.01,283.11
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,332.54,253.86
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,301.92,222.3
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,257.15,176.33
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,206.1,131.28
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,155.97,90.04
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,107.02,56.71
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,60.55,37.61
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,47.29,36.44
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,45.05,34.48
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,38.56,28.64
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,36.05,26.2
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,30.8,21.17
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,25.37,15.43
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,12.45,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,15.25,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,112.29,74.68
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,205.75,163.56
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,257.1,209.95
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,310.65,256.51
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,354.01,293.3
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,397.66,329.13
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,434.05,357.64
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,469.75,384.71
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,479.46,389.54
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,474.85,383.52
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,504.76,405.33
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,533.49,425.6
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,564.85,446.66
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,583.87,458.48
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,567.39,444.09
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,558.88,435.71
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,561.17,436.03
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,561.87,435.08
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,530.91,410.75
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,500.24,386.87
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,490.52,378.88
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,479.75,369.91
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,483.32,372.61
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,483.62,372.48
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,452.93,348.77
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,423.08,325.74
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,405.71,311.86
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,385.16,294.82
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,354.5,269.84
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,322.73,243.41
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,249.63,189.25
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,202.48,157.26
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,162.82,127.04
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,131.1,103.02
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,127.55,95.82
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,111.44,85.44
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,96.91,79.38
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,85.37,69.4
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,71.97,57.71
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,58.06,45.29
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,43.97,32.39
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,29.39,18.41
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,15.09,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.72,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,17.17,6.13
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,28.8,17.87
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,45.79,32.61
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,62.43,47.0
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,78.81,61.0
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,95.02,74.67
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,111.1,88.04
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,127.09,101.15
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,90.92,70.78
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,58.61,43.63
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,133.11,105.7
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,210.6,169.04
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,210.1,167.73
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,209.75,166.66
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,211.37,167.62
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,213.06,168.67
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,205.77,162.52
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,198.69,156.6
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,199.76,157.33
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,200.8,158.05
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,170.53,133.62
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,140.83,109.61
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,171.44,134.38
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,201.32,158.37
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,181.54,142.51
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,162.17,127.03
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,131.68,102.51
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,101.33,77.94
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,96.69,74.3
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,92.07,70.64
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,49.77,35.85
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,7.43,0.57
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,30.66,20.11
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,53.94,39.67
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,34.36,23.39
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,14.84,7.54
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,12.98,5.9
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,11.12,4.25
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,8.8,2.16
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,6.48,0.05
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,4.16,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.85,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.92,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,49.25,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,164.84,102.31
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,263.43,207.72
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,332.99,270.73
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,407.23,335.11
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,461.26,381.52
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,516.37,427.35
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,349.39,290.19
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,130.52,103.72
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,146.33,116.85
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,162.21,129.73
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,190.94,153.23
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,219.59,176.47
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,261.05,209.6
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,292.82,234.59
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,398.42,320.93
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,500.96,402.93
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,464.4,372.46
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,436.25,348.78
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,471.49,377.4
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,508.72,407.0
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,496.1,396.48
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,482.71,385.42
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,466.52,372.25
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,449.37,358.19
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,326.22,259.64
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,216.53,171.16
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,171.69,135.19
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,127.55,99.5
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,107.97,83.65
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,88.44,67.75
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,83.39,63.73
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,78.24,59.62
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,124.97,97.06
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,162.89,127.15
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,135.41,106.3
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,116.81,96.83
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,101.84,83.93
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,86.72,70.7
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,69.95,55.93
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,52.95,40.71
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,37.31,26.45
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,21.36,11.19
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,10.67,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.81,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,12.98,2.37
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,22.27,12.44
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,35.31,23.82
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,49.0,35.68
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,62.82,47.53
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,76.53,59.13
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,90.16,70.5
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,103.72,81.68
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,117.74,92.94
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,131.7,104.01
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,137.89,108.8
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,144.15,113.65
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,175.54,139.12
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,206.75,164.19
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,141.63,111.09
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,79.23,59.84
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,72.7,54.44
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,66.16,49.02
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,131.23,102.16
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,196.27,154.51
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,184.27,144.72
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,172.49,135.24
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,137.32,106.89
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,102.51,78.66
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,105.68,81.33
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,108.81,83.96
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,114.62,88.81
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,120.32,93.59
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,140.87,110.51
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,160.5,126.68
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,138.22,108.76
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,116.18,90.96
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,138.21,92.87
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,138.75,77.87
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,72.63,43.8
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,74.51,59.97
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,49.73,38.29
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,43.36,32.66
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,40.16,29.78
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,36.9,26.66
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,31.22,21.14
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,25.39,13.84
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,14.77,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,24.79,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,135.47,71.9
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,234.02,182.47
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,306.1,246.84
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,384.03,313.02
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,443.29,361.81
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,504.12,409.93
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,549.28,444.61
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,593.94,477.79
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,628.93,503.18
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,659.55,524.4
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,683.14,540.07
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,704.23,553.86
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,718.89,562.39
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,730.63,568.92
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,734.51,571.04
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,735.24,571.12
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,730.44,567.43
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,719.42,559.46
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,705.81,549.53
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,689.17,536.78
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,667.61,520.87
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,643.22,502.51
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,613.75,479.67
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,581.89,454.51
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,547.62,427.24
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,510.94,397.19
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,469.35,362.31
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,426.37,325.35
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,380.98,285.56
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,330.61,241.05
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,282.08,197.52
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,233.84,154.53
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,184.77,112.81
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,137.1,76.32
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,89.8,48.56
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,51.41,39.88
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,45.1,34.38
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,43.61,33.03
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,40.41,30.12
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,37.16,26.99
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,30.55,20.6
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,23.69,11.96
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,13.82,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,29.32,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,139.28,66.16
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,240.72,188.0
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,313.32,254.64
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,390.87,322.42
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,449.44,373.08
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,509.54,423.42
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,554.02,459.63
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,597.94,494.44
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,630.55,518.86
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,664.78,543.31
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,687.58,559.55
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,707.83,573.82
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,724.09,585.07
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,733.05,590.87
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,736.36,592.36
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,736.51,591.62
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,731.81,587.38
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,723.86,580.87
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,709.9,569.97
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,692.81,555.86
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,670.55,537.57
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,645.42,516.83
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,615.56,492.29
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,583.21,465.34
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,547.25,435.0
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,509.2,402.3
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,467.69,366.18
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,424.7,327.97
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,378.78,286.57
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,331.91,243.64
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,283.06,198.93
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,229.05,150.53
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,179.28,107.86
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,130.79,70.84
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,82.27,42.92
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,45.94,35.07
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,44.81,34.11
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,39.89,29.72
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,36.91,27.0
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,33.89,24.06
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,27.58,17.94
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,21.01,9.19
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,12.39,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,135.57,54.17
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,273.0,212.0
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,341.75,276.47
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,415.47,340.84
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,467.22,385.68
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,524.2,432.81
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,567.14,467.07
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,609.2,499.55
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,641.85,522.17
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,672.57,542.79
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,689.74,553.75
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,709.42,566.56
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,722.58,573.62
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,732.74,578.54
