Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,736.65,580.37
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,737.31,580.0
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,731.44,573.96
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,722.29,565.75
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,707.82,554.91
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,690.19,541.07
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,667.37,523.2
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,641.65,502.91
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,611.7,479.07
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,579.22,452.83
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,542.57,422.14
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,503.95,389.28
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,461.99,353.82
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,418.59,316.27
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,372.56,275.81
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,325.85,234.04
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,276.96,190.66
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,228.19,147.74
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,173.39,101.84
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,125.07,65.9
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,77.09,39.64
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,44.53,33.54
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,42.49,31.79
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,40.44,29.95
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,37.44,27.21
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,31.49,21.74
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,25.52,15.99
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,19.31,7.01
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,11.44,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,133.58,40.57
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,270.56,208.8
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,341.15,275.57
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,416.89,341.77
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,468.85,386.23
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,526.34,433.01
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,570.5,467.83
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,613.77,500.66
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,647.33,523.54
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,678.93,543.93
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,701.69,559.28
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,716.99,569.11
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,732.24,577.87
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,744.54,584.5
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,747.97,586.19
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,748.07,585.67
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,741.41,579.59
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,731.44,571.27
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,716.61,560.43
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,698.58,546.31
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,674.98,527.02
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,648.46,505.32
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,617.97,481.09
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,584.92,454.42
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,547.92,424.28
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,508.86,391.78
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,466.18,355.58
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,422.01,317.3
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,375.02,276.01
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,327.37,233.48
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,277.69,189.15
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,228.1,145.53
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,172.3,99.45
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,123.1,63.72
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,74.44,38.38
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,44.76,33.61
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,43.15,32.23
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,41.56,30.79
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,38.14,27.68
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,31.7,21.78
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,25.26,15.59
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,18.55,5.28
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,10.96,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,126.46,22.63
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,257.54,197.34
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,327.46,264.29
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,402.7,330.27
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,454.46,374.67
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,511.82,421.4
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,361.25,298.28
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,154.65,124.02
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,173.54,139.42
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,201.52,161.56
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,225.4,180.54
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,249.05,199.16
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,257.8,205.55
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,266.36,211.82
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,306.13,243.4
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,344.92,273.74
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,342.39,270.54
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,339.73,267.45
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,326.36,256.63
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,313.37,246.18
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,333.26,261.94
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,351.43,276.13
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,360.05,282.94
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,364.06,286.16
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,348.58,274.09
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,332.81,261.67
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,321.67,252.57
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,308.88,241.81
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,285.93,222.96
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,262.9,203.88
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,223.93,173.82
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,194.52,151.97
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,173.3,134.88
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,152.27,118.34
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,130.99,102.52
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,113.29,93.85
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,98.34,80.87
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,83.03,67.36
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,54.43,42.13
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,35.41,25.13
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,27.73,17.64
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,19.69,4.3
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,11.44,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,76.7,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,154.69,116.61
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,202.56,163.07
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,252.91,208.06
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,284.73,236.32
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,327.59,272.36
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,374.61,310.87
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,410.53,339.72
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,538.79,444.45
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,664.71,543.17
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,688.02,558.96
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,708.69,573.27
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,718.0,577.89
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,724.02,580.18
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,727.9,582.08
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,728.56,581.73
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,722.79,576.89
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,711.0,567.54
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,696.95,556.08
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,679.82,542.16
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,657.93,523.65
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,633.2,502.71
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,603.24,479.31
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,570.86,453.41
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,532.9,421.74
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,494.17,388.68
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,451.98,352.0
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,408.56,313.48
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,352.55,265.44
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,297.47,218.32
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,252.22,178.44
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,209.44,141.53
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,170.01,112.79
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,139.49,94.84
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,104.71,75.16
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,85.97,70.59
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,76.23,62.03
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,66.08,52.94
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,55.04,42.9
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,43.54,32.25
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,31.09,20.38
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,19.1,1.85
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,10.96,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,115.5,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,237.14,177.94
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,308.75,247.44
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,385.92,314.43
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,442.26,362.06
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,500.05,408.84
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,340.56,280.35
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,130.19,103.59
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,140.56,112.14
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,151.04,120.22
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,169.83,135.32
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,188.57,150.23
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,200.08,159.12
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,211.52,167.95
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,205.88,163.06
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,200.49,158.46
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,205.27,162.16
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,210.0,165.81
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,218.85,172.79
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,227.46,179.57
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,222.49,175.21
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,217.63,171.01
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,220.34,173.21
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,222.78,175.19
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,239.77,188.76
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,254.76,200.59
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,242.62,191.35
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,230.51,182.13
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,241.25,189.88
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,243.64,190.28
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,220.32,171.05
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,197.01,151.92
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,172.99,132.76
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,149.53,114.81
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,124.74,97.17
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,106.65,88.32
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,92.64,76.11
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,78.18,63.29
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,62.94,49.67
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,47.26,35.41
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,33.27,21.98
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,17.45,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,9.05,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,6.94,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,13.9,5.07
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,24.59,14.71
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,35.29,24.07
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,46.01,33.39
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,57.01,42.84
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,68.18,52.31
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,79.31,61.64
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,227.05,187.61
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,375.65,310.28
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,283.64,232.38
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,183.05,146.75
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,230.78,185.98
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,270.12,217.9
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,331.22,268.0
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,398.59,322.27
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,397.79,320.79
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,396.43,319.04
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,318.47,255.5
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,246.12,196.1
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,345.77,277.15
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,429.84,343.54
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,365.46,291.23
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,305.13,242.43
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,212.77,168.49
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,124.23,96.78
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,129.86,101.74
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,135.32,106.57
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,86.59,66.56
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,36.25,24.76
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,130.88,98.54
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,207.53,155.16
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,176.71,130.17
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,146.83,107.98
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,115.25,87.86
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,96.61,79.67
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,84.67,69.19
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,72.28,58.13
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,58.72,45.93
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,44.68,33.09
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,32.1,20.73
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,17.97,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,9.53,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,23.75,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,52.66,34.5
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,96.09,73.98
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,132.19,105.98
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,163.51,133.21
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,194.79,159.82
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,221.92,182.63
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,248.64,204.68
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,145.93,118.45
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,56.73,42.19
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,223.84,183.58
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,385.66,315.93
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,459.78,376.14
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,533.01,434.74
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,442.8,359.45
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,345.78,278.38
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,399.39,321.29
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,443.1,355.46
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,462.34,370.16
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,473.05,378.16
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,413.71,329.88
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,362.39,288.0
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,384.77,305.92
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,403.78,320.46
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,441.35,349.79
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,459.32,360.61
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,388.37,302.57
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,336.84,261.99
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,320.86,242.44
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,286.74,204.74
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,240.34,162.67
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,194.31,122.1
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,147.26,83.96
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,101.73,53.09
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,57.35,34.49
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,44.66,33.98
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,38.86,28.84
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,37.05,27.14
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,33.5,23.77
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,29.89,20.16
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,26.13,15.5
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,23.93,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,13.34,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,93.07,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,234.66,167.94
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,305.27,243.72
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,382.01,312.11
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,433.43,358.0
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,490.5,406.54
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,533.33,441.86
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,575.43,475.4
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,607.82,499.38
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,638.32,521.07
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,547.93,446.34
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,440.45,357.28
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,473.99,383.05
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,506.48,407.02
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,566.89,454.49
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,619.73,495.31
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,577.87,460.52
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,538.84,428.2
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,606.48,482.75
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,657.34,522.8
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,635.31,504.56
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,610.46,484.3
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,581.01,459.56
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,549.11,432.58
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,512.78,401.66
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,474.43,368.5
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,433.08,332.21
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,390.37,294.1
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,344.83,253.17
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,298.59,211.21
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,246.16,164.62
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,198.47,123.05
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,149.52,83.91
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,101.94,52.43
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,55.41,34.27
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,44.99,34.14
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,42.93,32.31
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,37.33,27.27
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,33.33,23.56
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,29.24,19.57
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,25.82,14.96
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,23.7,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,13.34,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.48,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.92,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.39,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.63,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,63.26,47.86
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,126.5,100.44
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,151.98,121.29
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,177.34,141.87
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,181.98,144.97
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,186.69,148.15
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,173.56,137.16
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,160.9,126.61
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,220.76,175.21
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,285.6,226.87
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,229.65,181.83
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,181.48,142.86
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,180.86,142.41
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,180.22,141.93
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,195.84,154.85
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,210.81,167.25
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,171.63,135.64
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,133.25,104.55
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,173.32,137.24
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,210.68,167.32
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,179.93,142.72
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,150.58,119.36
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,86.43,66.7
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,18.56,10.02
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,20.42,11.63
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,22.27,13.24
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,19.48,11.66
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,16.69,9.19
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,13.9,6.71
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,11.11,4.19
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,8.33,1.66
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,5.55,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,3.24,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.92,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.48,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,7.15,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,13.91,4.22
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,25.53,15.33
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,37.17,25.57
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,51.08,37.55
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,64.9,49.28
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,78.61,60.84
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,92.24,72.15
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,160.42,129.06
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,223.93,180.75
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,178.68,142.98
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,129.69,102.12
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,407.43,332.05
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,656.28,521.56
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,610.3,482.43
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,554.78,438.5
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,609.53,481.56
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,652.94,514.62
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,640.59,504.45
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,625.28,492.31
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,525.69,414.05
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,432.68,340.11
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,331.86,261.55
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,240.51,189.23
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,201.96,158.91
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,164.73,129.3
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,238.93,187.75
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,302.25,234.96
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,289.01,221.0
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,266.86,198.86
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,237.32,165.95
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,190.8,117.94
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,143.1,80.36
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,96.65,50.72
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,51.58,40.05
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,47.02,36.09
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,40.23,30.05
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,37.63,27.62
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,33.64,23.88
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,29.58,19.83
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,21.56,10.88
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,15.25,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,7.63,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,11.91,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,25.13,11.42
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,58.88,42.4
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,88.37,68.23
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,116.52,92.68
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,144.57,116.74
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,169.11,137.47
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,193.65,157.84
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,266.38,218.52
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,331.14,271.67
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,260.34,211.9
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,171.94,137.29
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,160.39,127.32
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,149.39,117.77
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,235.14,187.81
