Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,314.18,250.8
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,411.25,329.1
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,503.09,401.09
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,583.35,464.89
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,640.17,509.3
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,618.21,490.61
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,593.4,469.89
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,564.15,445.41
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,532.46,418.57
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,496.12,387.59
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,458.12,354.66
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,417.22,318.76
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,375.05,281.08
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,297.63,222.15
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,250.06,190.45
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,228.91,161.85
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,186.18,113.66
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,138.98,77.08
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,93.62,49.17
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,48.67,37.41
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,46.33,35.47
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,40.38,30.16
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,38.62,28.46
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,34.24,24.35
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,29.76,19.89
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,22.75,11.24
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,19.06,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.43,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.77,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,5.55,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,8.33,1.32
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,11.58,4.13
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,14.82,6.93
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,18.08,9.71
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,21.33,12.47
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,18.09,9.69
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,14.84,6.91
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,96.07,75.35
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,183.09,147.35
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,135.1,107.26
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,89.65,69.25
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,162.77,129.8
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,236.31,189.67
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,306.81,246.87
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,374.15,300.35
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,443.4,356.65
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,505.55,406.02
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,549.73,441.72
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,579.47,464.84
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,479.28,382.64
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,391.63,311.04
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,378.21,299.63
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,362.85,286.16
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,374.25,290.96
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,367.47,277.88
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,323.44,238.01
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,279.36,197.97
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,233.77,157.31
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,184.61,115.36
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,139.18,80.59
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,96.25,54.59
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,55.75,43.64
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,54.14,42.35
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,52.1,40.49
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,50.16,38.56
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,44.0,32.8
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,35.69,24.84
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,24.43,11.75
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,15.25,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,56.55,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,150.7,85.24
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,230.15,179.99
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,313.08,253.29
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,376.09,307.61
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,441.51,361.95
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,487.34,399.7
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,532.99,436.15
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,568.22,462.9
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,599.61,486.11
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,623.62,503.78
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,645.21,519.35
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,597.98,480.45
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,538.83,432.6
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,609.47,488.54
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,670.12,535.21
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,511.48,409.04
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,339.59,269.84
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,332.93,264.75
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,326.25,259.11
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,467.39,373.65
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,577.44,458.85
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,422.58,335.74
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,284.9,225.51
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,289.43,229.34
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,291.94,230.94
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,294.21,231.74
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,292.5,228.6
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,294.18,221.41
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,275.16,193.37
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,228.39,151.63
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,182.29,112.19
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,135.95,76.77
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,91.48,50.33
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,47.54,36.5
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,46.36,35.48
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,43.94,33.28
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,41.53,30.95
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,36.37,26.11
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,31.08,20.83
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,21.22,8.7
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,14.3,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,55.72,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,147.51,75.48
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,229.07,178.94
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,312.86,254.11
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,375.34,308.72
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,440.27,363.4
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,486.31,401.79
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,532.2,438.76
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,564.25,463.91
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,598.2,489.76
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,622.51,507.49
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,644.4,523.01
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,658.88,532.73
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,670.52,540.16
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,674.4,541.75
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,675.15,540.97
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,666.98,532.73
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,658.86,524.44
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,645.35,513.19
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,628.81,499.52
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,606.39,481.15
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,581.29,460.44
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,552.63,436.59
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,521.6,410.38
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,486.5,380.42
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,447.36,346.62
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,405.93,310.13
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,363.34,271.97
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,318.77,231.72
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,273.78,190.89
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,226.63,149.04
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,180.07,109.49
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,133.45,74.4
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,88.83,48.74
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,47.01,36.12
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,45.8,35.15
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,43.34,32.89
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,40.89,30.51
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,35.69,25.55
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,30.35,20.12
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,20.32,7.17
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,11.44,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,64.79,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,164.97,73.76
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,248.55,193.35
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,331.54,268.73
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,390.72,320.9
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,452.05,372.82
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,497.09,410.41
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,538.9,444.22
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,573.62,470.44
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,606.64,494.5
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,629.88,510.98
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,650.61,525.17
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,666.55,534.77
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,675.8,539.29
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,679.08,539.24
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,679.22,536.68
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,673.53,529.63
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,664.65,520.07
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,650.5,507.72
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,633.28,493.01
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,611.0,473.94
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,585.92,452.63
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,556.63,429.43
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,524.89,403.8
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,489.42,374.9
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,451.78,343.39
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,409.93,307.88
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,366.76,270.27
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,321.6,230.33
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,275.92,189.53
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,223.65,143.98
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,176.09,104.02
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,127.57,67.96
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,80.76,41.72
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,44.93,34.14
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,43.66,33.11
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,41.07,30.74
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,35.15,25.32
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,30.57,21.0
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,25.87,16.23
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,17.13,4.2
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,9.53,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,63.0,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,159.97,56.98
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,245.0,188.9
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,328.49,265.46
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,387.56,318.45
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,448.85,371.51
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,494.67,410.06
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,537.33,444.89
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,571.73,471.14
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,604.43,495.19
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,627.96,510.86
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,648.99,524.04
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,665.29,533.48
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,674.98,537.75
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,678.25,537.53
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,678.35,534.74
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,672.82,526.89
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,664.08,516.54
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,649.85,503.43
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,632.51,487.91
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,609.83,467.84
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,584.35,445.58
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,554.93,421.46
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,523.05,395.11
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,486.56,365.28
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,448.15,333.33
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,406.86,299.58
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,364.25,263.57
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,307.33,216.77
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,256.98,174.78
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,211.68,136.4
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,167.57,100.54
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,120.73,67.11
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,81.86,47.04
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,54.18,42.02
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,54.18,42.04
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,50.4,38.63
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,46.56,35.01
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,37.87,27.07
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,28.78,18.4
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,18.1,3.43
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,9.53,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,53.96,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,138.98,32.8
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,225.91,171.39
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,310.38,247.76
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,371.41,300.88
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,434.84,353.73
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,480.75,390.81
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,526.51,426.16
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,558.38,448.74
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,592.09,471.54
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,615.93,486.51
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,637.34,498.94
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,651.78,505.36
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,663.31,509.38
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,667.71,512.0
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,668.98,512.45
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,663.29,507.97
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,654.45,501.25
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,640.41,491.89
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,623.34,479.96
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,555.48,429.37
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,488.55,378.99
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,444.0,344.81
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,401.71,312.0
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,392.94,304.57
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,378.35,291.64
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,375.95,284.95
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,357.57,263.07
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,312.17,222.79
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,266.26,181.88
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,219.16,140.74
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,172.66,102.19
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,125.24,67.73
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,79.48,43.35
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,49.03,37.68
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,43.2,32.57
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,40.2,29.83
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,37.14,26.92
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,31.74,21.86
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,26.17,16.19
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,12.71,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,55.11,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,140.42,12.65
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,226.53,169.94
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,308.84,245.59
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,366.84,296.7
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,427.11,347.76
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,352.45,288.47
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,250.91,205.11
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,275.72,225.2
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,300.12,243.97
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,361.67,292.94
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,414.13,333.67
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,392.89,314.97
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,361.35,288.77
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,369.14,294.28
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,376.1,298.91
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,381.14,301.74
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,385.33,303.9
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,415.97,327.59
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,437.73,344.06
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,346.27,272.56
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,262.65,206.51
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,273.97,215.72
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,283.67,223.15
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,311.29,244.28
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,330.69,257.91
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,307.99,238.88
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,285.09,219.66
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,252.24,193.62
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,220.88,169.17
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,203.22,149.61
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,173.24,119.89
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,143.03,100.42
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,115.64,85.53
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,93.99,77.05
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,83.33,67.91
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,70.9,56.86
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,58.04,45.25
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,44.72,33.12
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,30.95,20.09
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,15.93,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,7.15,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,13.92,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,37.53,23.57
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,60.01,43.92
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,91.49,70.97
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,118.01,93.7
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,141.73,113.69
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,165.36,133.23
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,185.45,149.5
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,205.37,165.36
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,264.04,212.68
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,313.8,251.86
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,309.12,246.35
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,295.57,234.39
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,357.22,282.93
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,416.69,328.32
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,428.11,336.29
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,438.04,343.42
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,398.57,312.2
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,366.28,286.62
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,403.63,315.0
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,431.37,334.8
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,403.05,312.02
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,375.83,290.47
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,351.98,271.46
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,328.44,252.53
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,308.48,235.89
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,287.21,217.84
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,235.74,179.36
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,194.77,150.22
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,187.69,141.38
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,171.7,125.13
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,145.97,107.65
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,120.35,91.41
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,101.24,82.86
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,88.44,71.97
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,74.27,59.49
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,59.68,46.43
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,45.36,33.49
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,30.66,19.59
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,15.9,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,9.05,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,19.51,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,82.68,57.95
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,144.75,113.7
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,181.78,146.32
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,219.28,178.39
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,250.37,204.63
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,281.17,229.9
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,307.19,250.63
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,332.41,270.25
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,356.95,289.02
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,380.57,306.75
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,392.44,314.29
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,403.05,320.81
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,442.24,350.7
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,479.84,378.52
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,489.23,383.33
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,489.45,381.59
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,500.69,389.24
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,508.37,393.77
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,468.1,361.47
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,427.02,329.14
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,406.71,313.07
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,386.12,296.5
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,386.45,294.46
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,377.53,284.14
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,345.82,258.43
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,313.29,231.57
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,276.66,201.09
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,241.04,171.37
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,202.71,140.61
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,167.25,113.5
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,128.38,92.06
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,114.13,88.73
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,99.0,80.99
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,85.91,69.79
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,74.32,59.52
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,59.11,45.9
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,42.97,31.31
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,26.58,15.97
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,13.46,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,11.91,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,30.43,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,158.86,112.9
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,272.09,212.98
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,332.02,264.88
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,394.76,317.3
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,439.93,354.47
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,485.25,390.51
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,392.07,316.07
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,273.89,220.13
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,298.27,239.76
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,322.1,257.9
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,309.9,247.1
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,288.83,229.59
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,328.48,260.57
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,359.06,283.85
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,357.7,281.52
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,355.82,279.03
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,483.87,379.89
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,587.09,456.9
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,494.79,384.33
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,402.9,313.12
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,388.06,301.64
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,372.3,288.78
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,352.11,272.49
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,331.42,255.57
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,305.83,234.63
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,280.43,213.67
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,253.98,191.51
