Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,227.26,169.05
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,194.92,145.03
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,165.05,123.89
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,134.39,93.73
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,84.88,56.57
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,65.06,51.62
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,59.44,46.78
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,52.06,40.15
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,44.42,33.13
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,34.86,24.35
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,24.94,14.49
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,12.56,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,32.35,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,85.8,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,172.65,121.16
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,251.26,198.37
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,312.03,252.28
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,375.55,306.53
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,422.34,345.62
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,469.27,383.35
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,504.76,410.05
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,539.03,434.76
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,564.18,452.46
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,587.22,468.02
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,606.04,479.83
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,624.75,491.1
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,629.17,492.72
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,630.59,492.2
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,626.02,486.78
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,618.42,479.14
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,604.72,467.95
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,588.12,454.52
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,566.46,436.34
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,542.22,416.03
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,513.53,393.47
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,482.62,368.58
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,448.86,340.77
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,413.1,310.56
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,372.95,276.21
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,331.77,240.26
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,288.63,202.41
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,245.41,164.4
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,197.48,124.8
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,148.65,86.81
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,108.84,60.56
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,72.74,45.27
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,50.66,38.95
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,43.87,32.98
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,40.45,29.85
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,36.97,26.52
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,31.08,20.98
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,25.01,14.27
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,12.24,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,7.15,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,64.24,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,168.56,114.98
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,247.38,194.39
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,307.14,247.24
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,369.7,300.31
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,386.42,315.31
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,397.4,324.76
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,431.0,351.1
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,468.52,379.37
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,505.57,407.04
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,541.19,432.77
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,530.29,420.9
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,512.47,404.28
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,365.39,289.0
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,208.18,162.81
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,361.89,285.21
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,495.81,383.52
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,487.55,377.35
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,477.7,370.93
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,463.9,361.3
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,448.63,349.95
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,375.7,293.32
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,312.09,243.95
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,297.69,232.69
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,282.99,220.83
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,315.11,239.93
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,323.27,235.72
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,280.93,197.78
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,238.47,160.05
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,191.3,125.01
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,159.39,105.23
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,122.92,79.69
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,87.88,61.26
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,61.08,48.04
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,43.17,32.36
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,39.72,29.2
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,36.21,25.84
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,29.83,19.87
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,23.21,12.61
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,11.4,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,18.11,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,144.66,94.78
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,253.15,197.68
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,312.6,250.15
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,375.0,302.82
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,421.42,341.58
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,468.1,379.19
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,466.76,377.15
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,460.73,371.18
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,446.21,358.93
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,431.78,346.4
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,413.4,331.15
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,402.38,321.32
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,415.12,330.58
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,426.53,338.58
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,344.87,273.0
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,266.84,209.93
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,275.45,216.74
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,283.42,222.65
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,355.11,279.04
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,417.65,326.16
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,399.98,311.12
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,381.54,295.82
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,362.76,280.14
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,342.45,262.88
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,315.82,241.0
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,289.03,218.71
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,235.46,178.62
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,198.9,153.42
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,178.26,136.79
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,153.61,117.12
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,132.32,101.03
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,116.47,90.5
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,100.44,82.42
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,86.73,70.46
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,72.04,57.44
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,57.02,43.93
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,42.01,30.24
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,26.7,15.04
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,13.77,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,69.15,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,174.21,110.06
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,260.06,203.3
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,319.48,256.89
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,382.02,310.35
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,427.03,348.41
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,472.26,385.09
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,503.99,410.07
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,537.25,435.22
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,560.47,451.88
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,581.45,466.31
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,597.72,475.93
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,611.31,483.17
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,611.8,482.55
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,612.81,482.22
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,608.63,477.4
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,601.42,470.28
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,588.58,460.08
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,572.82,447.47
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,461.26,361.08
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,354.52,277.56
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,342.76,268.83
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,330.39,258.95
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,313.32,245.22
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,296.07,231.17
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,281.27,218.45
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,264.75,203.95
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,259.0,189.41
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,233.26,155.24
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,188.65,116.86
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,144.69,81.83
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,100.59,52.57
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,58.54,35.32
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,45.0,34.14
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,39.46,29.2
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,36.67,26.59
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,33.87,23.83
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,28.28,18.51
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,22.53,11.54
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,13.34,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,72.71,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,178.14,105.57
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,267.34,205.32
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,326.58,257.84
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,388.91,309.64
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,299.08,241.67
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,173.35,139.9
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,194.08,157.45
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,214.64,173.94
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,275.71,223.82
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,328.59,266.25
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,403.64,326.51
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,478.91,385.55
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,485.71,389.57
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,490.59,392.47
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,485.27,386.64
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,478.35,379.65
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,472.17,374.24
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,464.37,367.48
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,451.27,356.73
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,436.71,344.66
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,417.73,328.81
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,397.57,311.79
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,373.59,291.56
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,348.59,270.15
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,343.52,260.27
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,325.25,237.03
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,278.52,195.06
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,234.69,155.64
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,189.18,116.34
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,144.34,80.69
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,99.11,51.03
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,55.74,33.82
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,43.46,32.87
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,41.67,31.29
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,35.16,25.39
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,32.28,22.56
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,26.61,17.14
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,20.75,9.96
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,12.39,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,69.64,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,175.79,97.31
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,268.69,208.82
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,329.5,264.82
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,393.56,319.99
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,242.75,199.74
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,55.89,41.77
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,65.04,49.66
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,74.17,57.3
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,84.79,66.09
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,95.36,74.77
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,111.37,87.72
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,127.28,100.41
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,131.67,103.77
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,136.07,107.16
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,139.99,110.18
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,143.91,113.2
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,143.04,112.39
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,142.22,111.67
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,159.63,125.72
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,176.64,139.31
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,174.47,137.61
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,172.29,135.97
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,167.4,132.18
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,162.57,128.45
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,156.03,123.39
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,149.57,118.38
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,205.33,150.56
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,234.3,155.66
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,188.32,115.88
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,143.01,79.95
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,97.75,50.5
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,54.36,33.84
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,43.6,33.12
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,41.8,31.53
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,35.28,25.59
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,32.4,22.73
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,26.72,17.22
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,20.87,9.7
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,12.39,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,14.3,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,148.65,73.15
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,271.76,208.82
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,329.7,262.63
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,390.07,314.69
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,434.31,352.64
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,478.45,389.07
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,340.59,278.85
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,164.08,131.99
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,214.64,174.48
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,273.68,222.42
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,441.19,358.72
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,595.05,477.36
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,599.25,478.83
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,600.51,479.14
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,529.52,422.16
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,447.05,356.3
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,512.5,408.89
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,557.14,443.55
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,475.43,377.2
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,393.45,311.23
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,434.83,344.13
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,455.18,358.08
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,421.79,329.14
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,386.4,297.77
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,297.43,228.99
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,236.05,185.58
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,241.8,179.39
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,224.78,150.66
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,181.72,113.14
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,139.37,79.44
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,96.56,51.74
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,55.79,36.45
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,42.46,32.08
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,40.58,30.42
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,37.84,27.8
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,35.11,25.05
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,29.1,19.17
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,22.9,10.76
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,13.34,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,13.34,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,141.62,59.93
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,266.43,206.82
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,328.22,266.38
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,393.43,324.5
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,436.7,363.69
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,484.16,404.81
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,455.42,381.31
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,412.65,345.46
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,506.27,423.64
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,594.3,495.67
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,608.16,505.94
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,619.16,513.9
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,622.69,515.86
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,620.42,513.18
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,615.96,508.49
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,608.4,501.19
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,594.98,489.05
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,578.59,474.3
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,556.58,454.76
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,531.98,432.77
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,504.17,407.66
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,474.0,380.13
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,438.89,348.08
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,399.86,312.29
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,360.13,275.29
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,319.25,236.9
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,275.62,196.27
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,231.76,155.95
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,186.7,116.44
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,142.36,81.05
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,97.61,52.22
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,55.0,43.45
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,46.89,36.23
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,40.78,30.71
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,37.58,27.68
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,34.37,24.49
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,28.3,18.57
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,22.04,9.81
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,12.87,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,128.47,42.37
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,259.02,198.43
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,319.83,256.95
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,380.21,310.33
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,427.26,351.22
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,474.34,390.59
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,509.08,418.17
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,542.4,443.63
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,566.1,461.46
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,587.48,477.02
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,602.36,487.55
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,611.08,493.31
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,615.86,495.56
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,617.58,495.38
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,612.98,489.46
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,605.26,481.13
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,592.11,469.5
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,575.95,455.43
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,554.99,437.54
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,531.21,417.17
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,502.3,392.75
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,471.04,365.96
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,436.45,336.13
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,399.91,303.96
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,360.07,268.67
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,318.95,231.56
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,275.63,191.98
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,231.81,152.35
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,181.54,109.41
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,135.98,73.75
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,89.97,44.74
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,45.71,35.05
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,39.27,29.42
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,37.72,28.03
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,34.83,25.27
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,31.95,22.39
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,26.05,16.6
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,20.0,7.92
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,10.96,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,120.67,25.66
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,243.47,185.71
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,306.12,246.77
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,372.52,305.39
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,420.04,347.49
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,464.69,385.89
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,500.82,415.47
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,535.55,442.92
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,559.89,462.52
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,581.94,479.91
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,597.38,490.94
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,610.07,499.55
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,613.58,501.4
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,614.06,500.77
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,606.72,493.19
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,599.04,485.15
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,585.56,473.36
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,569.17,459.05
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,547.83,440.67
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,523.84,419.79
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,495.62,395.01
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,465.11,367.85
2016,11,18,12,45,874.0,78.5,6.1,17.0,547.0,431.71,337.74
2016,11,18,13,0,872.0,77.0,6.2,17.0,535.0,396.27,305.31
2016,11,18,13,15,864.0,75.5,6.25,17.0,515.0,356.96,269.18
2016,11,18,13,30,856.0,74.0,6.3,17.0,495.0,313.16,228.92
2016,11,18,13,45,843.0,73.0,6.35,17.0,468.0,270.32,189.38
2016,11,18,14,0,830.0,72.0,6.4,17.0,441.0,227.09,150.0
2016,11,18,14,15,811.5,69.5,6.4,16.5,408.5,181.54,110.81
2016,11,18,14,30,793.0,67.0,6.4,16.0,376.0,136.61,75.64
2016,11,18,14,45,765.0,64.5,6.4,16.0,337.5,91.97,47.73
2016,11,18,15,0,737.0,62.0,6.4,16.0,299.0,49.38,38.3
2016,11,18,15,15,697.0,58.0,6.3,16.0,257.0,44.07,33.58
