Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,7,15,192.5,11.0,6.15,12.0,24.5,86.71,0.0
2016,11,29,7,30,385.0,22.0,6.0,12.0,49.0,205.47,106.83
2016,11,29,7,45,488.5,29.0,5.9,12.5,89.0,276.15,215.5
2016,11,29,8,0,592.0,36.0,5.8,13.0,129.0,346.11,281.03
2016,11,29,8,15,651.5,40.5,5.7,13.0,171.5,394.46,325.75
2016,11,29,8,30,711.0,45.0,5.6,13.0,214.0,443.3,369.16
2016,11,29,8,45,749.0,48.5,5.5,13.0,254.5,479.24,400.58
2016,11,29,9,0,787.0,52.0,5.4,13.0,295.0,513.95,429.82
2016,11,29,9,15,812.0,54.0,5.2,13.0,332.0,537.82,449.17
2016,11,29,9,30,837.0,56.0,5.0,13.0,369.0,555.86,463.21
2016,11,29,9,45,854.0,58.0,4.8,13.5,400.0,570.55,473.06
2016,11,29,10,0,871.0,60.0,4.6,14.0,431.0,582.51,480.27
2016,11,29,10,15,882.0,61.0,4.4,14.0,456.0,586.9,482.11
2016,11,29,10,30,893.0,62.0,4.2,14.0,481.0,588.27,481.36
2016,11,29,10,45,900.0,63.0,4.05,14.0,499.0,584.27,476.51
2016,11,29,11,0,907.0,64.0,3.9,14.0,517.0,577.16,469.15
2016,11,29,11,15,910.5,64.5,3.85,14.0,527.5,564.49,457.52
2016,11,29,11,30,914.0,65.0,3.8,14.0,538.0,548.82,443.3
2016,11,29,11,45,913.5,65.5,3.8,14.5,541.0,528.18,424.23
2016,11,29,12,0,913.0,66.0,3.8,15.0,544.0,504.81,402.71
2016,11,29,12,15,911.0,66.0,3.9,15.0,539.5,477.64,378.71
2016,11,29,12,30,909.0,66.0,4.0,15.0,535.0,448.04,352.2
2016,11,29,12,45,896.0,68.5,4.1,15.0,522.0,414.3,321.85
2016,11,29,13,0,883.0,71.0,4.2,15.0,509.0,379.06,289.76
2016,11,29,13,15,874.0,70.0,4.3,15.0,489.5,340.6,254.44
2016,11,29,13,30,865.0,69.0,4.4,15.0,470.0,300.91,217.63
2016,11,29,13,45,850.0,68.0,4.5,15.0,444.0,255.25,176.08
2016,11,29,14,0,835.0,67.0,4.6,15.0,418.0,212.43,137.5
2016,11,29,14,15,816.0,64.5,4.6,15.0,386.0,167.7,99.45
2016,11,29,14,30,797.0,62.0,4.6,15.0,354.0,123.55,66.02
2016,11,29,14,45,769.0,59.5,4.7,15.0,317.0,79.81,40.83
2016,11,29,15,0,741.0,57.0,4.8,15.0,280.0,42.55,32.38
2016,11,29,15,15,699.5,53.0,4.7,14.5,239.5,40.53,30.61
2016,11,29,15,30,658.0,49.0,4.6,14.0,199.0,38.55,28.79
2016,11,29,15,45,591.0,43.5,4.6,14.0,156.5,35.17,25.53
2016,11,29,16,0,524.0,38.0,4.6,14.0,114.0,29.09,19.75
2016,11,29,16,15,408.5,29.0,4.5,13.5,75.5,22.71,13.29
2016,11,29,16,30,293.0,20.0,4.4,13.0,37.0,16.1,0.0
2016,11,29,16,45,146.5,10.0,4.35,13.0,18.5,9.53,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,30,7,15,1.0,12.0,2.2,13.0,12.0,11.83,0.0
2016,11,30,7,30,2.0,24.0,2.1,13.0,24.0,25.83,7.22
2016,11,30,7,45,35.5,40.5,2.05,13.0,45.5,64.21,46.25
2016,11,30,8,0,69.0,57.0,2.0,13.0,67.0,105.67,82.89
2016,11,30,8,15,83.5,74.5,2.0,13.0,91.5,133.0,107.16
2016,11,30,8,30,98.0,92.0,2.0,13.0,116.0,160.28,130.98
2016,11,30,8,45,108.5,109.0,2.0,13.0,139.5,184.66,151.92
2016,11,30,9,0,119.0,126.0,2.0,13.0,163.0,208.77,172.21
2016,11,30,9,15,127.0,140.5,2.1,13.0,184.5,228.06,188.22
2016,11,30,9,30,135.0,155.0,2.2,13.0,206.0,246.96,203.66
2016,11,30,9,45,294.0,148.5,2.35,13.5,270.0,337.07,278.22
2016,11,30,10,0,453.0,142.0,2.5,14.0,334.0,428.44,351.32
2016,11,30,10,15,552.0,126.5,2.65,14.0,374.5,469.26,383.56
2016,11,30,10,30,651.0,111.0,2.8,14.0,415.0,504.52,411.26
2016,11,30,10,45,500.0,154.5,2.95,14.0,393.5,452.22,368.0
2016,11,30,11,0,349.0,198.0,3.1,14.0,372.0,397.59,323.02
2016,11,30,11,15,601.0,138.5,3.35,14.0,445.5,474.11,384.91
2016,11,30,11,30,853.0,79.0,3.6,14.0,519.0,531.08,429.22
2016,11,30,11,45,686.0,125.0,3.9,14.0,480.5,473.21,381.62
2016,11,30,12,0,519.0,171.0,4.2,14.0,442.0,415.83,334.89
2016,11,30,12,15,332.0,201.0,4.6,14.0,374.0,340.0,273.88
2016,11,30,12,30,145.0,231.0,5.0,14.0,306.0,274.55,221.32
2016,11,30,12,45,103.5,220.5,5.4,14.0,273.5,241.01,194.16
2016,11,30,13,0,62.0,210.0,5.8,14.0,241.0,211.47,170.34
2016,11,30,13,15,49.5,198.0,6.0,14.0,222.0,192.78,155.07
2016,11,30,13,30,37.0,186.0,6.2,14.0,203.0,175.16,140.76
2016,11,30,13,45,181.5,174.0,6.45,14.0,251.0,192.66,150.04
2016,11,30,14,0,326.0,162.0,6.7,14.0,299.0,196.22,146.23
2016,11,30,14,15,311.0,153.0,6.65,13.5,275.5,168.74,123.6
2016,11,30,14,30,296.0,144.0,6.6,13.0,252.0,142.2,103.29
2016,11,30,14,45,286.0,130.0,6.6,13.0,225.5,113.34,83.33
2016,11,30,15,0,276.0,116.0,6.6,13.0,199.0,87.5,72.81
2016,11,30,15,15,422.0,88.0,6.5,13.0,193.5,64.24,52.0
2016,11,30,15,30,568.0,60.0,6.4,13.0,188.0,44.42,34.13
2016,11,30,15,45,490.0,53.0,6.35,13.0,147.0,40.42,30.27
2016,11,30,16,0,412.0,46.0,6.3,13.0,106.0,36.41,26.21
2016,11,30,16,15,293.5,35.0,6.2,13.0,70.0,28.38,18.0
2016,11,30,16,30,175.0,24.0,6.1,13.0,34.0,19.04,0.5
2016,11,30,16,45,87.5,12.0,6.1,13.0,17.0,11.44,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,147.0,11.0,5.5,12.0,20.5,67.95,0.0
2016,12,1,7,30,294.0,22.0,5.4,12.0,41.0,168.4,65.44
2016,12,1,7,45,408.0,31.0,5.35,12.5,79.5,244.72,188.31
2016,12,1,8,0,522.0,40.0,5.3,13.0,118.0,318.59,257.39
2016,12,1,8,15,588.0,45.5,5.45,13.0,160.0,368.78,303.69
2016,12,1,8,30,654.0,51.0,5.6,13.0,202.0,416.83,346.82
2016,12,1,8,45,697.5,55.0,5.75,13.5,243.0,455.41,380.18
2016,12,1,9,0,741.0,59.0,5.9,14.0,284.0,492.97,411.55
2016,12,1,9,15,769.5,61.5,5.95,14.0,321.0,518.92,433.23
2016,12,1,9,30,798.0,64.0,6.0,14.0,358.0,542.79,452.62
2016,12,1,9,45,816.0,67.0,6.05,14.0,389.5,558.8,465.17
2016,12,1,10,0,834.0,70.0,6.1,14.0,421.0,572.1,475.23
2016,12,1,10,15,847.5,71.5,6.1,14.0,446.5,578.23,479.22
2016,12,1,10,30,861.0,73.0,6.1,14.0,472.0,581.37,480.62
2016,12,1,10,45,869.5,74.0,6.1,14.0,490.5,578.05,476.7
2016,12,1,11,0,878.0,75.0,6.1,14.0,509.0,569.87,468.78
2016,12,1,11,15,883.0,75.5,6.1,14.0,520.5,558.41,457.99
2016,12,1,11,30,888.0,76.0,6.1,14.0,532.0,543.99,444.58
2016,12,1,11,45,889.5,76.5,6.1,14.0,535.5,524.88,427.13
2016,12,1,12,0,891.0,77.0,6.1,14.0,539.0,503.03,407.1
2016,12,1,12,15,889.5,77.0,6.0,14.0,535.0,476.67,382.91
2016,12,1,12,30,888.0,77.0,5.9,14.0,531.0,447.92,356.3
2016,12,1,12,45,882.0,76.5,5.85,14.0,519.0,414.69,325.66
2016,12,1,13,0,876.0,76.0,5.8,14.0,507.0,377.54,291.29
2016,12,1,13,15,867.0,75.0,5.7,14.0,488.0,338.98,255.25
2016,12,1,13,30,858.0,74.0,5.6,14.0,469.0,299.23,217.88
2016,12,1,13,45,842.0,72.5,5.55,14.5,442.5,256.42,177.98
2016,12,1,14,0,826.0,71.0,5.5,15.0,416.0,213.43,138.87
2016,12,1,14,15,805.0,69.0,5.5,15.0,383.5,169.38,101.47
2016,12,1,14,30,784.0,67.0,5.5,15.0,351.0,126.1,68.86
2016,12,1,14,45,752.0,64.0,5.5,15.0,313.5,82.49,43.79
2016,12,1,15,0,720.0,61.0,5.5,15.0,276.0,46.05,35.49
2016,12,1,15,15,675.5,56.5,5.4,14.5,235.5,43.69,33.42
2016,12,1,15,30,631.0,52.0,5.3,14.0,195.0,37.74,28.05
2016,12,1,15,45,562.0,46.0,5.2,14.0,153.0,34.34,24.78
2016,12,1,16,0,493.0,40.0,5.1,14.0,111.0,30.93,21.33
2016,12,1,16,15,374.0,30.5,5.15,13.5,73.0,24.14,14.41
2016,12,1,16,30,255.0,21.0,5.2,13.0,35.0,17.1,0.0
2016,12,1,16,45,127.5,10.5,5.3,13.0,17.5,10.01,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,173.5,10.0,6.85,11.0,21.0,76.94,0.0
2016,12,2,7,30,347.0,20.0,6.8,11.0,42.0,182.19,56.33
2016,12,2,7,45,457.5,28.0,6.75,11.5,81.0,257.13,197.63
2016,12,2,8,0,568.0,36.0,6.7,12.0,120.0,329.89,267.78
2016,12,2,8,15,631.0,41.0,6.75,12.0,162.5,379.79,314.58
2016,12,2,8,30,694.0,46.0,6.8,12.0,205.0,430.34,360.24
2016,12,2,8,45,732.5,50.0,6.85,12.5,245.5,466.75,392.15
2016,12,2,9,0,771.0,54.0,6.9,13.0,286.0,501.99,421.84
2016,12,2,9,15,798.0,56.5,6.85,13.0,323.0,527.41,443.22
2016,12,2,9,30,825.0,59.0,6.8,13.0,360.0,550.68,462.17
2016,12,2,9,45,841.0,61.5,6.8,13.5,391.0,565.18,472.67
2016,12,2,10,0,857.0,64.0,6.8,14.0,422.0,573.78,478.12
2016,12,2,10,15,869.5,65.0,6.65,14.0,447.5,579.13,481.27
2016,12,2,10,30,882.0,66.0,6.5,14.0,473.0,581.53,481.81
2016,12,2,10,45,889.0,67.5,6.35,14.0,491.5,578.3,477.61
2016,12,2,11,0,896.0,69.0,6.2,14.0,510.0,571.99,470.78
2016,12,2,11,15,900.5,69.5,6.1,14.0,521.0,560.18,459.47
2016,12,2,11,30,905.0,70.0,6.0,14.0,532.0,545.37,445.54
2016,12,2,11,45,906.0,70.5,5.9,14.5,535.5,525.85,426.76
2016,12,2,12,0,907.0,71.0,5.8,15.0,539.0,503.56,405.48
2016,12,2,12,15,905.0,70.5,5.7,15.0,534.5,476.25,380.62
2016,12,2,12,30,903.0,70.0,5.6,15.0,530.0,446.55,353.36
2016,12,2,12,45,900.5,68.5,5.6,15.0,518.5,413.44,322.92
2016,12,2,13,0,898.0,67.0,5.6,15.0,507.0,378.26,290.17
2016,12,2,13,15,888.5,66.0,5.6,15.0,488.0,339.44,254.04
2016,12,2,13,30,879.0,65.0,5.6,15.0,469.0,299.37,216.52
2016,12,2,13,45,862.0,64.5,5.7,15.0,442.5,256.98,177.4
2016,12,2,14,0,845.0,64.0,5.8,15.0,416.0,210.48,135.68
2016,12,2,14,15,825.0,62.0,5.8,15.0,383.5,165.87,97.7
2016,12,2,14,30,805.0,60.0,5.8,15.0,351.0,121.89,64.5
2016,12,2,14,45,772.0,58.0,5.85,15.0,313.5,78.19,39.65
2016,12,2,15,0,739.0,56.0,5.9,15.0,276.0,41.82,31.72
2016,12,2,15,15,696.0,52.0,5.75,15.0,235.5,39.76,29.85
2016,12,2,15,30,653.0,48.0,5.6,15.0,195.0,37.74,27.92
2016,12,2,15,45,582.0,43.0,5.45,15.0,153.0,34.79,25.05
2016,12,2,16,0,511.0,38.0,5.3,15.0,111.0,29.16,19.69
2016,12,2,16,15,393.5,29.0,5.2,14.5,73.5,22.78,13.19
2016,12,2,16,30,276.0,20.0,5.1,14.0,36.0,16.15,0.0
2016,12,2,16,45,138.0,10.0,5.1,14.0,18.0,9.53,0.0
2016,12,2,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,3,7,15,136.0,10.5,4.05,13.0,18.0,62.52,0.0
2016,12,3,7,30,272.0,21.0,4.0,13.0,36.0,154.86,31.1
2016,12,3,7,45,386.5,29.5,3.95,13.0,73.5,231.48,174.47
2016,12,3,8,0,501.0,38.0,3.9,13.0,111.0,303.79,243.5
2016,12,3,8,15,567.0,44.0,3.95,13.0,151.5,353.76,289.24
2016,12,3,8,30,633.0,50.0,4.0,13.0,192.0,401.72,331.81
2016,12,3,8,45,677.5,53.5,4.1,13.5,232.0,439.78,364.42
2016,12,3,9,0,722.0,57.0,4.2,14.0,272.0,476.93,395.14
2016,12,3,9,15,750.5,59.5,4.15,14.0,308.5,502.65,416.16
2016,12,3,9,30,779.0,62.0,4.1,14.0,345.0,526.38,434.94
2016,12,3,9,45,796.0,65.0,4.1,14.5,375.5,541.8,445.94
2016,12,3,10,0,813.0,68.0,4.1,15.0,406.0,554.6,454.48
2016,12,3,10,15,827.0,69.5,4.1,15.0,431.0,561.18,458.76
2016,12,3,10,30,841.0,71.0,4.1,15.0,456.0,564.85,460.57
2016,12,3,10,45,851.0,71.5,4.15,15.0,475.0,562.16,457.35
2016,12,3,11,0,861.0,72.0,4.2,15.0,494.0,554.7,450.35
2016,12,3,11,15,866.0,72.5,4.25,15.0,505.0,543.7,440.32
2016,12,3,11,30,871.0,73.0,4.3,15.0,516.0,529.81,427.76
2016,12,3,11,45,872.5,73.5,4.4,15.5,519.5,511.29,410.61
2016,12,3,12,0,874.0,74.0,4.5,16.0,523.0,490.07,390.99
2016,12,3,12,15,872.5,73.5,4.5,16.0,519.5,463.92,367.61
2016,12,3,12,30,871.0,73.0,4.5,16.0,516.0,435.44,341.88
2016,12,3,12,45,869.5,71.5,4.5,16.0,505.0,403.79,313.05
2016,12,3,13,0,868.0,70.0,4.5,16.0,494.0,370.08,281.94
2016,12,3,13,15,860.0,69.0,4.4,16.0,476.0,332.88,247.49
2016,12,3,13,30,852.0,68.0,4.3,16.0,458.0,294.37,211.65
2016,12,3,13,45,840.0,66.0,4.25,16.0,433.0,249.47,170.8
2016,12,3,14,0,828.0,64.0,4.2,16.0,408.0,207.12,132.72
2016,12,3,14,15,809.0,62.0,4.1,16.0,376.5,163.49,95.85
2016,12,3,14,30,790.0,60.0,4.0,16.0,345.0,120.42,63.55
2016,12,3,14,45,762.0,57.5,3.9,16.0,309.0,77.31,39.01
2016,12,3,15,0,734.0,55.0,3.8,16.0,273.0,40.99,30.87
2016,12,3,15,15,692.5,51.5,3.7,15.5,233.0,39.34,29.43
2016,12,3,15,30,651.0,48.0,3.6,15.0,193.0,37.76,27.96
2016,12,3,15,45,581.5,42.5,3.55,15.0,151.5,34.34,24.67
2016,12,3,16,0,512.0,37.0,3.5,15.0,110.0,28.29,18.95
2016,12,3,16,15,397.0,28.5,3.5,14.5,72.5,22.34,12.82
2016,12,3,16,30,282.0,20.0,3.5,14.0,35.0,16.17,0.0
2016,12,3,16,45,141.0,10.0,3.55,14.0,17.5,9.53,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,72.5,10.5,3.55,12.0,14.5,37.84,0.0
2016,12,4,7,30,145.0,21.0,3.6,12.0,29.0,100.33,6.36
2016,12,4,7,45,240.0,33.5,3.65,12.5,61.5,169.41,126.1
2016,12,4,8,0,335.0,46.0,3.7,13.0,94.0,233.26,186.52
2016,12,4,8,15,386.5,57.0,3.8,13.0,130.0,276.36,225.98
2016,12,4,8,30,438.0,68.0,3.9,13.0,166.0,323.81,267.76
2016,12,4,8,45,478.5,76.0,4.0,13.0,201.5,361.05,300.2
2016,12,4,9,0,519.0,84.0,4.1,13.0,237.0,397.78,331.37
2016,12,4,9,15,554.5,87.0,4.2,13.0,269.5,425.44,354.58
2016,12,4,9,30,590.0,90.0,4.3,13.0,302.0,451.68,376.12
2016,12,4,9,45,639.5,88.0,4.45,13.5,336.5,478.69,397.39
2016,12,4,10,0,689.0,86.0,4.6,14.0,371.0,503.72,416.63
2016,12,4,10,15,663.5,99.0,4.65,14.0,387.0,500.11,412.64
2016,12,4,10,30,638.0,112.0,4.7,14.0,403.0,493.82,406.51
2016,12,4,10,45,638.5,117.0,4.8,14.5,418.0,491.47,403.02
2016,12,4,11,0,639.0,122.0,4.9,15.0,433.0,486.81,397.54
2016,12,4,11,15,622.0,130.5,4.95,15.0,439.0,474.06,386.06
2016,12,4,11,30,605.0,139.0,5.0,15.0,445.0,459.57,373.1
2016,12,4,11,45,539.5,159.0,5.1,15.0,433.5,428.12,346.51
2016,12,4,12,0,474.0,179.0,5.2,15.0,422.0,400.17,322.7
2016,12,4,12,15,534.0,160.5,5.35,15.0,432.5,393.15,315.5
2016,12,4,12,30,594.0,142.0,5.5,15.0,443.0,383.67,305.49
2016,12,4,12,45,541.5,153.0,5.65,15.0,422.5,349.42,276.02
2016,12,4,13,0,489.0,164.0,5.8,15.0,402.0,318.88,249.61
2016,12,4,13,15,520.0,150.0,5.85,14.5,394.5,294.53,226.9
2016,12,4,13,30,551.0,136.0,5.9,14.0,387.0,267.03,200.86
2016,12,4,13,45,430.0,149.0,5.95,14.0,338.5,224.32,166.97
2016,12,4,14,0,309.0,162.0,6.0,14.0,290.0,192.75,143.92
2016,12,4,14,15,193.0,155.0,5.9,14.0,233.0,156.84,118.61
2016,12,4,14,30,77.0,148.0,5.8,14.0,176.0,131.76,103.17
2016,12,4,14,45,66.0,135.0,5.75,14.0,157.0,114.77,90.32
2016,12,4,15,0,55.0,122.0,5.7,14.0,138.0,99.37,83.02
2016,12,4,15,15,45.0,104.5,5.55,14.0,116.5,86.21,71.26
2016,12,4,15,30,35.0,87.0,5.4,14.0,95.0,72.74,59.06
2016,12,4,15,45,26.0,69.0,5.25,14.0,74.5,58.61,46.14
2016,12,4,16,0,17.0,51.0,5.1,14.0,54.0,44.17,32.8
2016,12,4,16,15,8.5,33.0,5.0,14.0,34.5,29.83,19.01
2016,12,4,16,30,0.0,15.0,4.9,14.0,15.0,13.92,0.0
2016,12,4,16,45,0.0,7.5,4.8,14.0,7.5,7.15,0.0
2016,12,4,17,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,52.0,10.0,6.4,12.0,13.0,29.38,0.0
2016,12,5,7,30,104.0,20.0,6.3,12.0,26.0,81.14,0.0
2016,12,5,7,45,174.5,34.5,6.25,12.5,54.5,141.97,104.21
2016,12,5,8,0,245.0,49.0,6.2,13.0,83.0,194.07,155.01
2016,12,5,8,15,281.5,63.0,6.1,13.0,115.0,231.93,189.99
2016,12,5,8,30,318.0,77.0,6.0,13.0,147.0,270.54,224.59
2016,12,5,8,45,342.5,89.5,5.95,13.0,178.5,301.29,251.79
2016,12,5,9,0,367.0,102.0,5.9,13.0,210.0,331.59,277.88
2016,12,5,9,15,388.5,111.0,5.85,13.0,238.0,355.48,298.07
2016,12,5,9,30,410.0,120.0,5.8,13.0,266.0,378.39,316.99
2016,12,5,9,45,574.5,97.0,5.8,13.0,322.0,450.46,377.23
2016,12,5,10,0,739.0,74.0,5.8,13.0,378.0,516.28,431.26
2016,12,5,10,15,780.5,77.5,5.7,13.0,416.0,540.92,449.96
2016,12,5,10,30,822.0,81.0,5.6,13.0,454.0,562.58,465.98
2016,12,5,10,45,830.0,83.0,5.6,13.5,472.5,560.57,462.2
2016,12,5,11,0,838.0,85.0,5.6,14.0,491.0,555.6,455.96
2016,12,5,11,15,843.5,85.5,5.65,14.0,502.5,544.75,445.84
2016,12,5,11,30,849.0,86.0,5.7,14.0,514.0,531.01,433.18
2016,12,5,11,45,849.5,86.5,5.8,14.0,518.0,511.95,416.07
2016,12,5,12,0,850.0,87.0,5.9,14.0,522.0,490.29,396.49
2016,12,5,12,15,848.5,87.0,5.95,14.0,518.0,464.74,373.28
2016,12,5,12,30,847.0,87.0,6.0,14.0,514.0,436.9,347.73
2016,12,5,12,45,833.5,88.5,6.1,14.0,501.5,403.78,317.54
2016,12,5,13,0,820.0,90.0,6.2,14.0,489.0,369.41,285.83
2016,12,5,13,15,643.5,122.0,6.15,14.0,427.5,308.96,236.24
2016,12,5,13,30,467.0,154.0,6.1,14.0,366.0,259.77,197.48
2016,12,5,13,45,398.0,156.5,6.1,14.0,330.0,223.33,167.36
2016,12,5,14,0,329.0,159.0,6.1,14.0,294.0,194.09,144.22
2016,12,5,14,15,328.5,146.0,6.0,13.5,272.0,165.62,120.18
2016,12,5,14,30,328.0,133.0,5.9,13.0,250.0,136.95,97.54
2016,12,5,14,45,301.0,124.0,5.85,13.0,223.0,109.76,79.89
2016,12,5,15,0,274.0,115.0,5.8,13.0,196.0,86.84,72.2
2016,12,5,15,15,252.0,100.5,5.8,13.0,166.5,76.93,63.29
2016,12,5,15,30,230.0,86.0,5.8,13.0,137.0,66.74,53.97
2016,12,5,15,45,199.5,69.5,5.8,13.0,107.0,54.79,42.95
2016,12,5,16,0,169.0,53.0,5.8,13.0,77.0,42.49,31.47
2016,12,5,16,15,108.5,37.0,5.7,13.0,50.5,30.16,19.35
2016,12,5,16,30,48.0,21.0,5.6,13.0,24.0,18.28,0.0
2016,12,5,16,45,24.0,10.5,5.55,13.0,12.0,10.01,0.0
2016,12,5,17,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,11.0,11.5,10.96,0.0
2016,12,6,7,30,0.0,23.0,7.3,11.0,23.0,25.55,0.0
2016,12,6,7,45,99.0,36.0,7.25,11.0,49.5,102.37,73.39
2016,12,6,8,0,198.0,49.0,7.2,11.0,76.0,171.95,137.75
2016,12,6,8,15,227.0,64.5,7.15,11.0,105.5,197.93,162.9
2016,12,6,8,30,256.0,80.0,7.1,11.0,135.0,233.32,194.95
2016,12,6,8,45,275.0,94.0,7.05,11.5,164.0,261.62,219.9
2016,12,6,9,0,294.0,108.0,7.0,12.0,193.0,289.55,243.8
2016,12,6,9,15,309.5,119.5,6.85,12.0,219.5,311.92,262.87
2016,12,6,9,30,325.0,131.0,6.7,12.0,246.0,333.5,280.86
2016,12,6,9,45,515.5,106.0,6.55,12.0,307.5,421.51,355.29
2016,12,6,10,0,706.0,81.0,6.4,12.0,369.0,505.61,424.84
2016,12,6,10,15,715.0,84.5,6.3,12.0,392.0,511.45,428.46
2016,12,6,10,30,724.0,88.0,6.2,12.0,415.0,514.74,429.99
2016,12,6,10,45,686.0,103.0,6.1,12.0,423.0,501.6,417.64
2016,12,6,11,0,648.0,118.0,6.0,12.0,431.0,486.16,403.43
2016,12,6,11,15,765.0,95.5,5.95,12.0,473.5,512.58,423.93
2016,12,6,11,30,882.0,73.0,5.9,12.0,516.0,532.77,438.54
2016,12,6,11,45,696.5,120.5,5.85,12.0,472.5,469.66,385.05
2016,12,6,12,0,511.0,168.0,5.8,12.0,429.0,406.46,332.01
2016,12,6,12,15,697.5,120.0,5.7,12.0,473.0,428.57,347.44
2016,12,6,12,30,884.0,72.0,5.6,12.0,517.0,438.22,350.75
2016,12,6,12,45,841.0,75.5,5.6,12.0,491.5,393.84,311.37
2016,12,6,13,0,798.0,79.0,5.6,12.0,466.0,351.2,273.19
2016,12,6,13,15,698.0,100.5,5.6,12.0,429.5,306.15,234.17
2016,12,6,13,30,598.0,122.0,5.6,12.0,393.0,268.43,201.96
2016,12,6,13,45,547.5,125.0,5.7,12.0,363.0,230.94,169.35
2016,12,6,14,0,497.0,128.0,5.8,12.0,333.0,197.37,140.93
2016,12,6,14,15,476.5,120.5,5.85,12.0,304.5,162.9,111.93
2016,12,6,14,30,456.0,113.0,5.9,12.0,276.0,129.69,86.42
2016,12,6,14,45,432.5,105.0,5.95,12.0,247.0,97.37,65.92
2016,12,6,15,0,409.0,97.0,6.0,12.0,218.0,69.66,57.13
2016,12,6,15,15,518.0,74.0,5.95,12.0,204.5,54.41,43.38
2016,12,6,15,30,627.0,51.0,5.9,12.0,191.0,37.01,27.62
2016,12,6,15,45,555.0,45.5,5.9,12.0,149.5,34.0,24.66
2016,12,6,16,0,483.0,40.0,5.9,12.0,108.0,31.0,21.55
2016,12,6,16,15,363.0,30.5,5.85,11.5,71.5,24.19,14.53
2016,12,6,16,30,243.0,21.0,5.8,11.0,35.0,17.13,0.0
2016,12,6,16,45,121.5,10.5,5.8,11.0,17.5,10.01,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,2.6,10.0,3.0,2.86,0.0
2016,12,7,7,30,0.0,6.0,2.6,10.0,6.0,5.55,0.0
2016,12,7,7,45,0.0,14.5,2.65,10.0,14.5,13.44,4.71
2016,12,7,8,0,0.0,23.0,2.7,10.0,23.0,21.33,12.31
2016,12,7,8,15,0.0,32.0,2.75,10.0,32.0,29.71,19.84
2016,12,7,8,30,0.0,41.0,2.8,10.0,41.0,38.08,27.32
2016,12,7,8,45,0.0,50.0,2.85,10.5,50.0,46.47,34.66
2016,12,7,9,0,0.0,59.0,2.9,11.0,59.0,54.87,41.9
2016,12,7,9,15,0.0,67.0,3.05,11.0,67.0,62.51,48.5
2016,12,7,9,30,0.0,75.0,3.2,11.0,75.0,70.17,55.03
2016,12,7,9,45,0.0,60.5,3.4,11.0,60.5,56.26,43.01
2016,12,7,10,0,0.0,46.0,3.6,11.0,46.0,42.74,31.33
2016,12,7,10,15,81.0,121.0,3.55,11.0,157.5,171.0,141.58
2016,12,7,10,30,162.0,196.0,3.5,11.0,269.0,294.13,243.75
2016,12,7,10,45,88.5,187.0,3.5,11.0,227.0,233.72,192.52
2016,12,7,11,0,15.0,178.0,3.5,11.0,185.0,177.23,144.65
2016,12,7,11,15,50.0,198.5,3.6,11.0,223.5,218.89,179.51
2016,12,7,11,30,85.0,219.0,3.7,11.0,262.0,254.26,208.53
2016,12,7,11,45,106.5,223.5,3.8,11.0,277.5,265.28,217.27
2016,12,7,12,0,128.0,228.0,3.9,11.0,293.0,277.66,227.01
2016,12,7,12,15,80.0,214.0,4.15,11.0,254.5,235.14,191.95
2016,12,7,12,30,32.0,200.0,4.4,11.0,216.0,198.34,161.74
2016,12,7,12,45,44.0,201.5,4.7,11.0,223.0,201.36,164.17
2016,12,7,13,0,56.0,203.0,5.0,11.0,230.0,203.25,165.47
2016,12,7,13,15,52.0,194.5,5.15,11.0,219.0,190.51,154.79
2016,12,7,13,30,48.0,186.0,5.3,11.0,208.0,178.04,144.37
2016,12,7,13,45,24.0,132.5,5.5,11.0,143.5,124.48,100.05
2016,12,7,14,0,0.0,79.0,5.7,11.0,79.0,73.44,57.64
2016,12,7,14,15,0.0,45.0,5.85,11.0,45.0,41.8,30.53
2016,12,7,14,30,0.0,11.0,6.0,11.0,11.0,10.19,3.2
2016,12,7,14,45,0.0,9.5,6.2,11.0,9.5,8.8,1.99
2016,12,7,15,0,0.0,8.0,6.4,11.0,8.0,7.41,1.07
2016,12,7,15,15,0.0,7.0,6.5,11.0,7.0,6.48,0.22
2016,12,7,15,30,0.0,6.0,6.6,11.0,6.0,5.55,0.0
2016,12,7,15,45,0.0,4.5,6.75,11.0,4.5,4.16,0.0
2016,12,7,16,0,0.0,3.0,6.9,11.0,3.0,2.77,0.0
2016,12,7,16,15,0.0,2.0,7.0,11.0,2.0,1.85,0.0
2016,12,7,16,30,0.0,1.0,7.1,11.0,1.0,0.92,0.0
2016,12,7,16,45,0.0,0.5,7.2,11.0,0.5,0.48,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,7.65,15.0,3.5,3.34,0.0
2016,12,8,7,30,0.0,7.0,7.6,15.0,7.0,6.48,0.0
2016,12,8,7,45,0.0,17.0,7.55,15.0,17.0,15.77,6.09
2016,12,8,8,0,0.0,27.0,7.5,15.0,27.0,25.06,14.99
2016,12,8,8,15,0.0,38.5,7.4,15.0,38.5,35.77,24.41
2016,12,8,8,30,0.0,50.0,7.3,15.0,50.0,46.96,34.18
2016,12,8,8,45,0.0,61.5,7.2,15.0,61.5,58.21,43.94
2016,12,8,9,0,0.0,73.0,7.1,15.0,73.0,69.39,53.53
2016,12,8,9,15,0.0,83.5,6.9,15.0,83.5,79.45,62.09
2016,12,8,9,30,0.0,94.0,6.7,15.0,94.0,89.48,70.53
2016,12,8,9,45,46.0,132.5,6.5,15.0,151.5,160.34,130.71
2016,12,8,10,0,92.0,171.0,6.3,15.0,209.0,227.05,186.46
2016,12,8,10,15,48.5,163.5,6.1,15.0,183.5,191.45,155.98
2016,12,8,10,30,5.0,156.0,5.9,15.0,158.0,151.96,122.32
2016,12,8,10,45,62.0,184.0,5.75,15.0,213.5,215.91,175.82
2016,12,8,11,0,119.0,212.0,5.6,15.0,269.0,278.38,227.05
2016,12,8,11,15,59.5,183.5,5.35,15.0,212.0,208.96,169.28
2016,12,8,11,30,0.0,155.0,5.1,15.0,155.0,145.43,116.26
2016,12,8,11,45,0.0,156.5,4.95,15.0,156.5,146.36,117.04
2016,12,8,12,0,0.0,158.0,4.8,15.0,158.0,147.29,117.77
2016,12,8,12,15,6.5,170.0,4.65,15.0,173.0,160.75,128.85
2016,12,8,12,30,13.0,182.0,4.5,15.0,188.0,173.54,139.29
2016,12,8,12,45,19.5,184.5,4.35,15.0,194.0,176.99,142.01
2016,12,8,13,0,26.0,187.0,4.2,15.0,200.0,179.78,144.14
2016,12,8,13,15,47.0,189.0,4.05,15.0,211.0,184.35,147.32
2016,12,8,13,30,68.0,191.0,3.9,15.0,222.0,187.55,149.14
2016,12,8,13,45,34.0,156.0,3.8,15.0,171.5,146.23,116.05
2016,12,8,14,0,0.0,121.0,3.7,15.0,121.0,110.04,87.4
2016,12,8,14,15,10.0,127.5,3.55,15.0,131.0,115.88,92.0
2016,12,8,14,30,20.0,134.0,3.4,15.0,141.0,119.92,95.09
2016,12,8,14,45,15.5,120.5,3.3,15.0,126.0,106.21,84.06
2016,12,8,15,0,11.0,107.0,3.2,15.0,111.0,93.1,77.1
2016,12,8,15,15,5.5,92.5,3.05,15.0,94.5,80.94,66.28
2016,12,8,15,30,0.0,78.0,2.9,15.0,78.0,68.63,55.19
2016,12,8,15,45,0.0,60.5,2.8,15.0,60.5,53.91,41.84
2016,12,8,16,0,0.0,43.0,2.7,15.0,43.0,38.97,28.18
2016,12,8,16,15,0.0,28.0,2.55,15.0,28.0,25.79,15.63
2016,12,8,16,30,0.0,13.0,2.4,15.0,13.0,12.05,0.0
2016,12,8,16,45,0.0,6.5,2.3,15.0,6.5,6.2,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
