Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,78.47,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,178.18,86.82
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,261.98,204.65
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,318.46,260.08
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,376.8,312.98
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,418.37,350.06
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,459.38,385.25
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,488.8,410.45
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,516.39,433.32
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,535.07,447.55
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,551.23,459.26
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,560.17,465.64
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,563.59,467.44
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,562.18,464.42
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,557.77,458.81
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,548.98,450.23
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,537.17,439.01
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,519.87,423.14
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,499.76,404.67
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,475.07,382.15
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,447.89,357.12
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,401.09,315.91
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,356.05,275.91
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,315.72,240.41
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,275.43,205.22
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,254.22,180.77
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,221.55,146.28
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,172.85,107.48
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,127.55,74.8
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,90.11,50.91
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,54.64,43.49
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,42.46,32.61
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,38.49,29.0
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,35.03,25.66
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,31.57,22.19
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,23.37,14.22
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,17.69,4.31
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,10.48,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,71.56,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,169.39,76.88
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,257.99,200.42
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,307.94,250.72
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,365.57,302.93
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,405.75,339.27
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,445.37,373.81
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,473.94,398.06
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,500.77,419.97
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,520.21,434.58
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,537.23,446.79
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,545.42,452.37
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,550.77,455.45
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,547.88,451.11
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,544.63,446.27
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,535.47,437.39
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,523.4,426.01
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,476.89,386.41
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,430.47,347.16
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,436.28,349.48
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,436.18,345.65
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,405.55,317.15
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,373.13,286.84
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,322.22,243.85
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,275.68,204.98
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,242.09,174.59
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,208.86,144.92
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,172.97,109.79
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,132.67,73.64
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,90.68,46.94
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,50.46,32.27
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,41.29,31.44
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,39.27,29.58
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,32.78,23.57
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,29.67,20.45
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,23.74,14.52
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,17.61,4.72
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,10.48,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,55.03,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,149.29,61.58
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,235.15,180.45
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,290.36,234.2
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,348.36,286.24
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,388.06,321.48
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,424.85,353.14
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,454.6,378.39
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,482.76,401.52
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,385.24,319.94
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,268.14,220.97
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,279.16,229.75
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,289.5,237.57
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,368.47,301.95
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,444.33,361.45
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,447.13,362.09
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,450.42,363.08
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,468.89,375.85
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,480.32,382.04
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,456.73,360.7
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,430.76,337.23
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,401.47,310.18
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,370.12,281.03
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,332.77,247.28
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,295.94,213.47
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,256.43,177.46
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,216.17,141.19
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,174.14,105.17
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,132.47,72.55
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,90.14,45.48
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,49.28,30.02
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,39.07,29.22
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,37.42,27.7
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,33.93,24.4
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,30.43,20.95
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,24.35,14.99
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,16.62,4.54
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,10.01,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,56.1,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,154.63,58.91
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,246.18,188.26
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,303.22,243.91
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,363.04,297.13
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,404.88,334.28
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,443.64,367.66
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,473.95,392.84
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,502.54,415.67
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,522.13,429.92
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,539.28,441.68
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,548.73,447.79
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,555.33,451.4
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,555.11,448.68
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,551.91,443.47
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,543.54,435.78
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,532.2,425.57
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,514.87,409.74
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,494.79,391.48
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,470.68,370.43
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,444.11,346.94
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,415.15,321.04
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,383.11,292.03
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,344.84,257.29
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,306.96,222.4
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,265.97,184.97
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,224.31,147.36
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,181.08,110.17
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,138.23,76.42
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,94.93,48.56
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,53.45,32.56
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,41.68,31.68
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,40.12,30.25
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,36.71,27.0
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,30.45,21.11
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,24.54,15.25
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,18.44,6.14
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,10.96,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,16.25,0.66
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,36.19,23.28
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,64.65,48.45
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,89.31,70.19
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,112.45,90.33
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,135.48,110.06
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,154.38,126.25
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,173.1,142.08
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,189.24,155.59
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,205.15,168.78
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,113.01,91.01
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,27.85,18.15
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,29.25,19.32
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,30.65,20.48
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,61.87,47.05
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,93.32,73.74
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,128.21,103.11
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,162.57,131.87
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,277.51,227.11
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,372.42,302.13
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,240.8,194.27
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,127.38,102.4
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,156.0,126.02
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,181.26,146.38
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,123.97,98.99
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,68.87,53.3
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,55.32,41.91
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,41.8,30.43
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,37.14,26.45
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,32.48,22.44
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,27.83,19.49
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,23.18,15.23
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,18.54,10.94
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,13.89,6.63
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,9.26,2.3
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.62,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.38,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,109.52,33.05
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,216.52,166.07
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,275.8,224.37
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,338.07,280.97
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,382.8,321.81
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,427.7,361.66
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,459.2,389.28
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,486.89,412.96
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,411.52,348.6
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,324.19,273.28
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,444.18,375.45
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,549.63,463.08
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,550.22,462.15
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,547.87,458.82
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,539.86,450.74
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,528.9,440.01
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,512.5,424.56
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,493.37,406.54
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,390.9,320.92
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,298.44,244.55
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,285.13,232.68
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,271.47,220.36
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,283.31,224.83
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,280.32,214.36
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,257.33,188.07
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,228.39,155.97
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,177.64,118.26
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,143.26,97.41
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,111.74,75.27
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,81.96,59.89
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,66.45,54.54
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,59.07,47.82
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,50.26,39.59
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,41.17,30.98
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,30.95,21.12
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,20.38,8.48
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,12.39,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,16.4,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,36.34,23.63
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,65.17,49.43
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,90.08,71.57
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,111.77,90.8
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,133.37,109.72
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,150.84,124.83
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,168.16,139.6
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,181.24,150.29
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,194.1,160.63
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,247.59,205.74
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,293.06,243.52
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,336.17,279.11
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,370.6,307.18
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,357.42,295.33
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,343.87,283.36
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,349.62,287.48
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,353.26,289.57
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,321.39,262.63
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,289.78,236.21
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,235.99,192.09
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,187.19,152.46
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,215.05,173.68
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,235.26,187.2
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,186.15,148.11
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,147.08,118.48
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,132.35,106.7
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,116.12,93.67
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,104.19,83.75
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,92.48,73.89
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,79.98,66.43
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,67.68,55.36
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,54.84,43.54
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,41.84,31.48
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,29.07,19.49
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,15.77,5.58
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,8.1,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,122.96,29.72
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,244.61,187.56
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,301.24,245.25
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,360.26,299.12
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,402.4,337.0
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,444.25,373.16
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,474.14,398.71
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,502.38,421.95
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,521.38,436.26
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,537.93,448.03
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,547.56,454.67
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,551.69,456.79
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,551.97,455.55
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,549.31,451.76
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,541.76,443.92
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,531.25,433.52
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,515.01,417.61
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,496.04,399.31
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,472.22,377.52
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,445.94,353.37
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,416.21,326.14
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,384.46,296.79
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,348.79,263.69
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,311.7,229.06
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,268.68,189.7
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,227.75,152.34
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,185.51,115.42
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,143.58,81.5
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,100.32,52.08
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,58.62,33.23
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,40.51,30.99
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,38.88,29.44
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,35.43,26.15
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,31.97,22.72
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,24.24,15.32
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,19.07,8.26
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,11.44,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,114.61,23.54
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,230.92,175.1
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,288.13,232.09
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,348.43,286.08
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,391.43,324.14
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,431.78,358.81
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,463.32,385.47
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,493.28,410.0
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,514.33,426.12
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,533.05,439.9
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,543.28,447.26
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,550.73,452.18
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,551.08,451.51
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,548.5,448.35
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,540.76,441.22
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,530.08,431.5
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,514.2,416.72
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,495.57,399.42
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,472.12,378.48
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,446.22,355.09
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,415.83,327.69
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,383.44,298.05
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,329.76,252.93
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,284.42,215.34
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,260.66,188.87
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,230.31,155.85
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,180.6,119.75
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,147.79,100.68
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,115.84,77.74
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,85.42,60.8
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,66.59,54.13
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,58.85,47.09
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,50.46,39.35
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,41.8,31.25
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,31.62,21.66
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,21.11,10.08
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,12.87,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,122.61,22.04
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,249.38,189.52
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,302.28,244.6
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,363.55,299.99
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,407.25,339.5
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,450.67,377.41
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,481.75,403.96
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,511.16,428.23
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,532.56,444.75
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,551.57,458.78
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,558.18,462.67
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,565.18,466.6
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,565.83,465.29
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,563.45,461.4
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,555.0,453.06
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,543.52,442.13
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,527.49,426.61
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,508.56,408.54
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,484.18,386.45
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,457.24,361.89
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,426.76,334.01
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,394.05,303.78
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,357.9,270.36
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,320.19,235.19
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,279.75,197.29
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,238.41,159.04
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,194.51,120.46
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,150.68,84.66
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,106.55,54.26
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,59.07,30.36
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,36.64,27.18
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,35.29,25.97
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,32.61,23.42
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,29.95,20.77
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,24.84,15.81
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,19.62,9.25
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,10.96,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,123.74,18.83
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,246.1,186.21
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,305.63,246.81
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,367.64,302.99
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,410.93,341.59
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,453.87,378.33
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,485.36,405.02
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,515.17,429.34
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,532.63,442.22
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,547.5,452.49
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,558.23,459.46
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,566.1,463.89
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,566.51,461.29
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,563.92,456.09
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,556.11,447.12
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,545.29,435.65
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,528.44,419.38
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,508.84,400.79
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,484.62,379.49
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,457.91,355.87
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,398.52,308.11
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,345.91,266.02
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,337.82,254.14
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,321.31,233.58
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,273.03,191.56
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,226.28,151.18
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,184.94,116.58
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,142.92,83.76
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,106.42,59.46
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,73.23,44.62
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,50.93,39.76
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,47.51,36.74
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,43.56,33.03
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,39.58,29.15
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,31.2,21.22
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,22.51,11.64
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,11.0,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,73.75,7.07
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,148.92,110.28
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,195.38,155.39
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,244.11,198.58
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,280.81,230.9
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,317.66,262.45
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,346.22,286.28
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,373.94,308.72
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,398.27,327.41
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,421.27,344.54
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,434.03,354.03
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,445.01,361.95
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,448.54,363.65
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,450.03,363.68
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,447.01,360.12
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,442.09,354.98
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,414.17,331.81
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,382.98,306.27
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,373.4,297.65
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,358.7,284.68
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,336.86,266.02
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,317.02,248.8
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,307.19,237.17
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,289.51,217.73
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,265.67,192.59
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,237.45,162.94
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,196.29,127.09
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,151.88,90.64
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,110.89,61.66
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,71.75,41.68
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,47.21,36.75
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,44.91,34.7
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,41.29,31.26
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,37.65,27.68
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,31.1,21.32
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,24.35,13.45
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,11.86,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
